Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,12.9831825907,0.250026570671,0.0,0.163472359546,1.91011974705,2.3935639134,5.63781301585,5.63781301585
 01/02  02:00:00,13.3703194744,0.492496795169,0.0,0.308139018779,1.91011974705,2.3935639134,11.4060005905,11.4060005905
 01/02  03:00:00,13.4751231499,0.561435276399,0.0,0.344004213083,1.91011974705,2.3935639134,13.0576024962,13.0576024962
 01/02  04:00:00,13.4426734713,0.53192178416,0.0,0.341068026675,1.91011974705,2.3935639134,12.3478778241,12.3478778241
 01/02  05:00:00,13.4756447197,0.564502767255,0.0,0.341458292033,1.91011974705,2.3935639134,13.1407182969,13.1407182969
 01/02  06:00:00,13.5067357696,0.575084115034,0.0,0.361967994068,1.91011974705,2.3935639134,13.400514962,13.400514962
 01/02  07:00:00,27.1560837495,12.5146445762,0.0,2.07175551287,1.91011974705,2.3935639134,242.186595574,242.186595574
 01/02  08:00:00,32.0605234965,12.5146445762,0.0,1.60760543869,7.6404789882,4.7871278268,191.948241362,191.948241362
 01/02  09:00:00,41.3537232178,12.5146445762,0.0,1.36040747424,19.1011974705,8.3774736969,164.16687506,164.16687506
 01/02  10:00:00,58.6181657334,12.5146445762,0.0,0.950328099997,34.3821554469,10.7710376103,128.631644881,128.631644881
 01/02  11:00:00,58.5637825847,12.5146445762,0.0,0.895944951311,34.3821554469,10.7710376103,116.131007064,116.131007064
 01/02  12:00:00,58.319135578,12.5146445762,0.0,0.651297944639,34.3821554469,10.7710376103,103.112169853,103.112169853
 01/02  13:00:00,58.1813507414,12.5146445762,0.0,0.513513108005,34.3821554469,10.7710376103,96.7212174089,96.7212174089
 01/02  14:00:00,58.3420866219,12.5146445762,0.0,0.674248988477,34.3821554469,10.7710376103,94.3738826838,94.3738826838
 01/02  15:00:00,58.3837384732,12.5146445762,0.0,0.71590083983,34.3821554469,10.7710376103,90.8846143602,90.8846143602
 01/02  16:00:00,58.289750658,12.5146445762,0.0,0.621913024651,34.3821554469,10.7710376103,84.5756516146,84.5756516146
 01/02  17:00:00,58.1128661412,12.5146445762,0.0,0.445028507779,34.3821554469,10.7710376103,82.8359626913,82.8359626913
 01/02  18:00:00,65.2122010278,12.5146445762,0.0,0.656030061085,34.3821554469,10.7710376103,88.6461516775,88.6461516775
 01/02  19:00:00,54.0702386699,12.5146445762,0.0,0.793901475521,22.9214369646,9.5742556536,93.9045587009,93.9045587009
 01/02  20:00:00,54.1511770851,12.5146445762,0.0,0.874839890661,22.9214369646,9.5742556536,100.90246952,100.90246952
 01/02  21:00:00,49.1642424345,12.5146445762,0.0,0.904926690915,19.1011974705,8.3774736969,104.607361832,104.607361832
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  24:00:00,12.5758209167,0.00398398549708,0.0,0.00215327071294,1.91011974705,2.3935639134,0.0,0.0
 01/03  01:00:00,12.6998949333,0.0609318217642,0.0,0.0692794510768,1.91011974705,2.3935639134,1.13084386053,1.13084386053
 01/03  02:00:00,12.8404150062,0.138329294111,0.0,0.132402051671,1.91011974705,2.3935639134,2.95556402537,2.95556402537
 01/03  03:00:00,12.9978791003,0.260653321962,0.0,0.167542117882,1.91011974705,2.3935639134,5.91521041507,5.91521041507
 01/03  04:00:00,13.0760591215,0.305294991902,0.0,0.201080469162,1.91011974705,2.3935639134,6.96170988184,6.96170988184
 01/03  05:00:00,13.1821943101,0.382179288357,0.0,0.23033136133,1.91011974705,2.3935639134,8.81502099619,8.81502099619
 01/03  06:00:00,13.187758135,0.374519692182,0.0,0.243554782373,1.91011974705,2.3935639134,8.6150934742,8.6150934742
 01/03  07:00:00,26.9397470206,12.5146445762,0.0,1.85541878398,1.91011974705,2.3935639134,214.243974705,214.243974705
 01/03  08:00:00,31.9367089347,12.5146445762,0.0,1.4837908768,7.6404789882,4.7871278268,175.580679964,175.580679964
 01/03  09:00:00,41.3237474092,12.5146445762,0.0,1.33043166559,19.1011974705,8.3774736969,156.964261055,156.964261055
 01/03  10:00:00,58.7722962492,12.5146445762,0.0,1.10445861577,34.3821554469,10.7710376103,126.898731715,126.898731715
 01/03  11:00:00,58.663453522,12.5146445762,0.0,0.995615888602,34.3821554469,10.7710376103,116.348694448,116.348694448
 01/03  12:00:00,58.5902247415,12.5146445762,0.0,0.922387108132,34.3821554469,10.7710376103,104.328432837,104.328432837
 01/03  13:00:00,58.4912794045,12.5146445762,0.0,0.823441771124,34.3821554469,10.7710376103,96.8629931891,96.8629931891
 01/03  14:00:00,58.1295585376,12.5146445762,0.0,0.461720904176,34.3821554469,10.7710376103,89.778935553,89.778935553
 01/03  15:00:00,57.7963819209,12.5146445762,0.0,0.128544287543,34.3821554469,10.7710376103,82.3810831356,82.3810831356
 01/03  16:00:00,57.8038306946,12.5146445762,0.0,0.135993061177,34.3821554469,10.7710376103,74.8344972748,74.8344972748
 01/03  17:00:00,58.1476318182,12.5146445762,0.0,0.479794184788,34.3821554469,10.7710376103,76.7751031491,76.7751031491
 01/03  18:00:00,65.2186567592,12.5146445762,0.0,0.662485792494,34.3821554469,10.7710376103,81.4333359741,81.4333359741
 01/03  19:00:00,54.0374519737,12.5146445762,0.0,0.761114779288,22.9214369646,9.5742556536,89.1329745945,89.1329745945
 01/03  20:00:00,54.1227327297,12.5146445762,0.0,0.846395535278,22.9214369646,9.5742556536,99.3835196291,99.3835196291
 01/03  21:00:00,49.1368793204,12.5146445762,0.0,0.877563576803,19.1011974705,8.3774736969,103.529026004,103.529026004
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  01:00:00,12.5992994382,0.0099599637427,0.0,0.0196558139588,1.91011974705,2.3935639134,0.0,0.0
 01/04  02:00:00,12.7305351644,0.0738379775413,0.0,0.087013526454,1.91011974705,2.3935639134,1.42769115171,1.42769115171
 01/04  03:00:00,12.8669103127,0.157224712724,0.0,0.140001939558,1.91011974705,2.3935639134,3.42849763753,3.42849763753
 01/04  04:00:00,13.02542949,0.273532971988,0.0,0.182212857589,1.91011974705,2.3935639134,6.18707808157,6.18707808157
 01/04  05:00:00,13.1316105045,0.341199283433,0.0,0.220727560658,1.91011974705,2.3935639134,7.85186198119,7.85186198119
 01/04  06:00:00,13.2302112783,0.4039097052,0.0,0.256617912633,1.91011974705,2.3935639134,9.28169292852,9.28169292852
 01/04  07:00:00,27.0152530814,12.5146445762,0.0,1.9309248448,1.91011974705,2.3935639134,224.667173383,224.667173383
 01/04  08:00:00,31.9941636251,12.5146445762,0.0,1.5412455672,7.6404789882,4.7871278268,183.099951029,183.099951029
 01/04  09:00:00,41.2564705644,12.5146445762,0.0,1.26315482078,19.1011974705,8.3774736969,157.828143532,157.828143532
 01/04  10:00:00,58.630685699,12.5146445762,0.0,0.962848065578,34.3821554469,10.7710376103,128.038047756,128.038047756
 01/04  11:00:00,58.4268399702,12.5146445762,0.0,0.759002336793,34.3821554469,10.7710376103,113.269231787,113.269231787
 01/04  12:00:00,58.0075758201,12.5146445762,0.0,0.339738186722,34.3821554469,10.7710376103,93.6504951913,93.6504951913
 01/04  13:00:00,57.9100293686,12.5146445762,0.0,0.242191735188,34.3821554469,10.7710376103,84.26010972,84.26010972
 01/04  14:00:00,57.6863074231,12.5066766052,0.0,0.0264377607115,34.3821554469,10.7710376103,78.4812862919,78.4812862919
 01/04  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,75.1730941989,75.1730941989
 01/04  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,71.7364869413,71.7364869413
 01/04  17:00:00,57.6847014787,12.5066766052,0.0,0.0248318163206,34.3821554469,10.7710376103,76.8445449205,76.8445449205
 01/04  18:00:00,65.0712279231,12.5146445762,0.0,0.515056956384,34.3821554469,10.7710376103,92.521162827,92.521162827
 01/04  19:00:00,54.0154298929,12.5146445762,0.0,0.739092698492,22.9214369646,9.5742556536,102.828172414,102.828172414
 01/04  20:00:00,54.1542911955,12.5146445762,0.0,0.877954001111,22.9214369646,9.5742556536,116.081535157,116.081535157
 01/04  21:00:00,49.2698296459,12.5146445762,0.0,1.01051390233,19.1011974705,8.3774736969,132.408487998,132.408487998
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.6212189563,0.0386558168715,0.0,0.0128794790085,1.91011974705,2.3935639134,0.798403929418,0.798403929418
 01/04  24:00:00,13.0020078823,0.286782218193,0.0,0.145542003607,1.91011974705,2.3935639134,6.52589407313,6.52589407313
 01/05  01:00:00,13.2899849135,0.476329660343,0.0,0.243971592746,1.91011974705,2.3935639134,10.9978778452,10.9978778452
 01/05  02:00:00,13.4207143353,0.528141330286,0.0,0.32288934452,1.91011974705,2.3935639134,12.2956725632,12.2956725632
 01/05  03:00:00,13.6430323498,0.706976204704,0.0,0.366372484629,1.91011974705,2.3935639134,16.5040976131,16.5040976131
 01/05  04:00:00,13.8717514143,0.895895219488,0.0,0.406172534401,1.91011974705,2.3935639134,18.8489947748,18.8489947748
 01/05  05:00:00,14.3349640029,1.32337624509,0.0,0.441904097338,1.91011974705,2.3935639134,26.4582103531,26.4582103531
 01/05  06:00:00,14.5787135783,1.53560632265,0.0,0.473423595192,1.91011974705,2.3935639134,28.6806691142,28.6806691142
 01/05  07:00:00,27.3025116395,12.5146445762,0.0,2.21818340289,1.91011974705,2.3935639134,264.900227504,264.900227504
 01/05  08:00:00,32.2759441322,12.5146445762,0.0,1.8230260743,7.6404789882,4.7871278268,224.795501961,224.795501961
 01/05  09:00:00,41.4001056732,12.5146445762,0.0,1.40678992962,19.1011974705,8.3774736969,197.96441293,197.96441293
 01/05  10:00:00,58.4800367384,12.5146445762,0.0,0.812199105052,34.3821554469,10.7710376103,161.6867819,161.6867819
 01/05  11:00:00,58.051046786,12.5146445762,0.0,0.383209152612,34.3821554469,10.7710376103,132.837308905,132.837308905
 01/05  12:00:00,57.9666188967,12.5146445762,0.0,0.298781263301,34.3821554469,10.7710376103,99.8326385129,99.8326385129
 01/05  13:00:00,58.1104303125,12.5146445762,0.0,0.442592679124,34.3821554469,10.7710376103,86.0527414914,86.0527414914
 01/05  14:00:00,57.8302266686,12.5126525834,0.0,0.164381027971,34.3821554469,10.7710376103,65.1540197336,65.1540197336
 01/05  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,51.3273719658,51.3273719658
 01/05  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,45.8490971154,45.8490971154
 01/05  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,46.8704429592,46.8704429592
 01/05  18:00:00,64.8216228812,12.5136485798,0.0,0.266447910824,34.3821554469,10.7710376103,63.1532864718,63.1532864718
 01/05  19:00:00,53.901161174,12.5146445762,0.0,0.624823979576,22.9214369646,9.5742556536,89.9643715695,89.9643715695
 01/05  20:00:00,54.0974453926,12.5146445762,0.0,0.821108198246,22.9214369646,9.5742556536,111.228745686,111.228745686
 01/05  21:00:00,49.1125404603,12.5146445762,0.0,0.853224716701,19.1011974705,8.3774736969,112.445526712,112.445526712
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  01:00:00,12.7165644039,0.104165522081,0.0,0.0427152214157,1.91011974705,2.3935639134,2.24824911345,2.24824911345
 01/06  02:00:00,13.0350027576,0.312078766498,0.0,0.153240330671,1.91011974705,2.3935639134,7.10748496601,7.10748496601
 01/06  03:00:00,13.2228423157,0.426076331019,0.0,0.227082324231,1.91011974705,2.3935639134,9.88222983243,9.88222983243
 01/06  04:00:00,13.3268254872,0.495923949938,0.0,0.261217876816,1.91011974705,2.3935639134,11.4720221609,11.4720221609
 01/06  05:00:00,13.3269486649,0.494335329051,0.0,0.262929675369,1.91011974705,2.3935639134,11.5246006648,11.5246006648
 01/06  06:00:00,13.3688486586,0.521481276815,0.0,0.277683721315,1.91011974705,2.3935639134,12.0879116062,12.0879116062
 01/06  07:00:00,27.0257200398,12.5146445762,0.0,1.94139180314,1.91011974705,2.3935639134,234.418119928,234.418119928
 01/06  08:00:00,31.9473353532,12.5146445762,0.0,1.49441729535,7.6404789882,4.7871278268,184.130134763,184.130134763
 01/06  09:00:00,41.2079398314,12.5146445762,0.0,1.21462408782,19.1011974705,8.3774736969,153.131294484,153.131294484
 01/06  10:00:00,58.3049791958,12.5146445762,0.0,0.637141562418,34.3821554469,10.7710376103,116.98111981,116.98111981
 01/06  11:00:00,57.9429566307,12.5146445762,0.0,0.27511899729,34.3821554469,10.7710376103,107.031279607,107.031279607
 01/06  12:00:00,57.8848799945,12.5146445762,0.0,0.21704236113,34.3821554469,10.7710376103,92.3690697197,92.3690697197
 01/06  13:00:00,57.6699754443,12.5046846124,0.0,0.0120977746326,34.3821554469,10.7710376103,60.4847394853,60.4847394853
 01/06  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,38.3160878117,38.3160878117
 01/06  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,31.511337245,31.511337245
 01/06  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,27.5442244647,27.5442244647
 01/06  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,29.8024975092,29.8024975092
 01/06  18:00:00,64.7589766196,12.5146445762,0.0,0.202805652907,34.3821554469,10.7710376103,42.3265235578,42.3265235578
 01/06  19:00:00,53.65457414,12.5146445762,0.0,0.378236945612,22.9214369646,9.5742556536,52.5628914188,52.5628914188
 01/06  20:00:00,53.7719232623,12.5146445762,0.0,0.495586067919,22.9214369646,9.5742556536,67.3255548127,67.3255548127
 01/06  21:00:00,48.8856532807,12.5146445762,0.0,0.626337537067,19.1011974705,8.3774736969,84.6191220109,84.6191220109
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  03:00:00,11.9775882537,0.00398398549708,0.0,0.00231158614491,1.91011974705,1.79517293505,0.0,0.0
 01/07  04:00:00,12.0135074726,0.0119519564912,0.0,0.0302628340028,1.91011974705,1.79517293505,0.0,0.0
 01/07  05:00:00,12.2280662461,0.166588959298,0.0,0.0901846047247,1.91011974705,1.79517293505,3.69361014465,3.69361014465
 01/07  06:00:00,12.3869832338,0.271776118166,0.0,0.143914433509,1.91011974705,1.79517293505,6.18842260242,6.18842260242
 01/07  07:00:00,26.2097711764,12.5146445762,0.0,1.7238339181,1.91011974705,1.79517293505,208.584995782,208.584995782
 01/07  08:00:00,26.8016312611,12.5146445762,0.0,1.36573465407,3.8202394941,3.5903458701,168.812265141,168.812265141
 01/07  09:00:00,31.075692043,12.5146445762,0.0,1.11641920103,11.4607184823,5.9839097835,143.391338246,143.391338246
 01/07  10:00:00,45.6292125393,12.5146445762,0.0,0.618875344953,22.9214369646,9.5742556536,108.629841961,108.629841961
 01/07  11:00:00,58.0163418829,12.5146445762,0.0,0.34850424954,34.3821554469,10.7710376103,77.3671592448,77.3671592448
 01/07  12:00:00,57.6696201917,12.5046846124,0.0,0.0117425220992,34.3821554469,10.7710376103,48.7501877952,48.7501877952
 01/07  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,39.2411230579,39.2411230579
 01/07  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,30.8794601346,30.8794601346
 01/07  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,22.2531258613,22.2531258613
 01/07  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,19.3611703908,19.3611703908
 01/07  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,24.7354863695,24.7354863695
 01/07  18:00:00,63.2511875764,12.5086685979,0.0,0.078659254561,34.3821554469,10.7710376103,46.6323694789,46.6323694789
 01/07  19:00:00,48.6829524583,12.5146445762,0.0,0.423636714666,19.1011974705,8.3774736969,73.7017262997,73.7017262997
 01/07  20:00:00,38.7535622115,12.5146445762,0.0,0.528289369479,11.4607184823,5.9839097835,81.0091800981,81.0091800981
 01/07  21:00:00,38.8427353619,12.5146445762,0.0,0.617462519942,11.4607184823,5.9839097835,90.486381598,90.486381598
 01/07  22:00:00,28.8990403667,12.5146445762,0.0,0.707810426333,3.8202394941,3.5903458701,104.6969363,104.6969363
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  04:00:00,11.9732846748,0.00199199274854,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  05:00:00,12.0403570173,0.0350082231157,0.0,0.0340561120895,1.91011974705,1.79517293505,0.532655226559,0.532655226559
 01/08  06:00:00,12.2327315365,0.172321359288,0.0,0.0891174950972,1.91011974705,1.79517293505,3.8520093089,3.8520093089
 01/08  07:00:00,12.3702058934,0.274278457393,0.0,0.124634753878,1.91011974705,1.79517293505,6.24609368095,6.24609368095
 01/08  08:00:00,9.64975795555,0.278556813909,0.0,0.155241792875,1.91011974705,1.79517293505,6.3649465992,6.3649465992
 01/08  09:00:00,21.5847653281,12.5146445762,0.0,1.6595353877,3.8202394941,3.5903458701,203.143809116,203.143809116
 01/08  10:00:00,21.0189214816,12.5146445762,0.0,1.09369154123,3.8202394941,3.5903458701,148.173567528,148.173567528
 01/08  11:00:00,35.7398904204,12.5146445762,0.0,0.763596127628,15.2809579764,7.1806917402,113.179184409,113.179184409
 01/08  12:00:00,35.3681105671,12.5146445762,0.0,0.391816274299,15.2809579764,7.1806917402,89.5114164434,89.5114164434
 01/08  13:00:00,45.0230582742,12.5066766052,0.0,0.0206890508436,22.9214369646,9.5742556536,63.5538869654,63.5538869654
 01/08  14:00:00,45.0003772306,12.5046846124,0.0,0.0,22.9214369646,9.5742556536,56.9214080914,56.9214080914
 01/08  15:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,48.2642405623,48.2642405623
 01/08  16:00:00,45.0311948765,12.5086685979,0.0,0.026833660402,22.9214369646,9.5742556536,43.2099815197,43.2099815197
 01/08  17:00:00,45.2343512753,12.5146445762,0.0,0.224014080956,22.9214369646,9.5742556536,46.5405345804,46.5405345804
 01/08  18:00:00,40.6414544615,12.5146445762,0.0,0.15449350209,15.2809579764,7.1806917402,72.0202406567,72.0202406567
 01/08  19:00:00,33.4524353308,12.5146445762,0.0,0.244183939655,7.6404789882,4.7871278268,82.4570169844,82.4570169844
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  04:00:00,12.5921251804,0.0099599637427,0.0,0.0124815562371,1.91011974705,2.3935639134,0.0,0.0
 01/09  05:00:00,12.6454144392,0.0310307255245,0.0,0.0447000532264,1.91011974705,2.3935639134,0.441568953656,0.441568953656
 01/09  06:00:00,12.6947134571,0.053407608203,0.0,0.0716221884489,1.91011974705,2.3935639134,0.955621727128,0.955621727128
 01/09  07:00:00,26.5868604053,12.5146445762,0.0,1.50253216868,1.91011974705,2.3935639134,177.705528529,177.705528529
 01/09  08:00:00,31.5415028633,12.5146445762,0.0,1.08858480541,7.6404789882,4.7871278268,130.166402114,130.166402114
 01/09  09:00:00,40.9066773619,12.5146445762,0.0,0.913361618327,19.1011974705,8.3774736969,106.206270874,106.206270874
 01/09  10:00:00,58.4045941278,12.5146445762,0.0,0.736756494416,34.3821554469,10.7710376103,79.9703336822,79.9703336822
 01/09  11:00:00,58.2293457681,12.5146445762,0.0,0.561508134719,34.3821554469,10.7710376103,69.4586633284,69.4586633284
 01/09  12:00:00,58.036863626,12.5146445762,0.0,0.369025992568,34.3821554469,10.7710376103,56.4286826192,56.4286826192
 01/09  13:00:00,57.684427793,12.5066766052,0.0,0.0245581306334,34.3821554469,10.7710376103,47.9506876394,47.9506876394
 01/09  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,38.1010876286,38.1010876286
 01/09  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,30.0863299509,30.0863299509
 01/09  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,24.5816504696,24.5816504696
 01/09  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,28.7309162933,28.7309162933
 01/09  18:00:00,63.2360315054,12.5086685979,0.0,0.0635031835872,34.3821554469,10.7710376103,39.7550110974,39.7550110974
 01/09  19:00:00,53.6058076625,12.5146445762,0.0,0.329470468105,22.9214369646,9.5742556536,52.159773862,52.159773862
 01/09  20:00:00,53.7305849618,12.5146445762,0.0,0.454247767452,22.9214369646,9.5742556536,62.7601253203,62.7601253203
 01/09  21:00:00,48.7731923914,12.5146445762,0.0,0.513876647858,19.1011974705,8.3774736969,69.5319859487,69.5319859487
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  04:00:00,12.5755511513,0.00398398549708,0.0,0.00188350533777,1.91011974705,2.3935639134,0.0,0.0
 01/10  05:00:00,12.6581404099,0.0432747317776,0.0,0.0451820177167,1.91011974705,2.3935639134,0.722087140569,0.722087140569
 01/10  06:00:00,12.7092274905,0.0504020396935,0.0,0.0891417903775,1.91011974705,2.3935639134,0.886486237554,0.886486237554
 01/10  07:00:00,26.7316040978,12.5146445762,0.0,1.64727586117,1.91011974705,2.3935639134,195.39355665,195.39355665
 01/10  08:00:00,31.757613666,12.5146445762,0.0,1.30469560817,7.6404789882,4.7871278268,158.466352839,158.466352839
 01/10  09:00:00,41.0809234273,12.5146445762,0.0,1.0876076837,19.1011974705,8.3774736969,135.357169097,135.357169097
 01/10  10:00:00,58.4009842076,12.5146445762,0.0,0.733146574197,34.3821554469,10.7710376103,105.67823021,105.67823021
 01/10  11:00:00,57.9728203755,12.5146445762,0.0,0.304982742147,34.3821554469,10.7710376103,94.0949629347,94.0949629347
 01/10  12:00:00,57.7739887252,12.5146445762,0.0,0.106151091793,34.3821554469,10.7710376103,78.5281977707,78.5281977707
 01/10  13:00:00,57.6659234294,12.5086685979,0.0,0.00406177429588,34.3821554469,10.7710376103,67.3582030353,67.3582030353
 01/10  14:00:00,57.696430047,12.5126525834,0.0,0.0305844063204,34.3821554469,10.7710376103,59.5572929937,59.5572929937
 01/10  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,52.6814437184,52.6814437184
 01/10  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,47.1931778365,47.1931778365
 01/10  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,50.1050990654,50.1050990654
 01/10  18:00:00,63.4623611113,12.5146445762,0.0,0.283856811241,34.3821554469,10.7710376103,67.4236706224,67.4236706224
 01/10  19:00:00,53.8755886587,12.5146445762,0.0,0.599251464319,22.9214369646,9.5742556536,86.8621823143,86.8621823143
 01/10  20:00:00,54.0273408847,12.5146445762,0.0,0.751003690327,22.9214369646,9.5742556536,102.888080041,102.888080041
 01/10  21:00:00,49.0775140894,12.5146445762,0.0,0.818198345847,19.1011974705,8.3774736969,109.43407136,109.43407136
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5862550695,0.0159130518208,0.0,0.000658357200798,1.91011974705,2.3935639134,0.322622135472,0.322622135472
 01/11  01:00:00,12.811595166,0.163740653632,0.0,0.0781708518812,1.91011974705,2.3935639134,3.58624294963,3.58624294963
 01/11  02:00:00,13.0369351187,0.301502242227,0.0,0.165749216019,1.91011974705,2.3935639134,6.87664797116,6.87664797116
 01/11  03:00:00,13.2157989887,0.420710590153,0.0,0.225404738064,1.91011974705,2.3935639134,9.69901507772,9.69901507772
 01/11  04:00:00,13.3016993375,0.464807634485,0.0,0.267208042609,1.91011974705,2.3935639134,10.7709363579,10.7709363579
 01/11  05:00:00,13.4015613644,0.539623474838,0.0,0.292254229105,1.91011974705,2.3935639134,12.5364449339,12.5364449339
 01/11  06:00:00,13.4092513461,0.533248111258,0.0,0.306319574437,1.91011974705,2.3935639134,12.4167844166,12.4167844166
 01/11  07:00:00,27.1046484031,12.5146445762,0.0,2.02032016646,1.91011974705,2.3935639134,244.464889484,244.464889484
 01/11  08:00:00,32.0416953035,12.5146445762,0.0,1.58877724568,7.6404789882,4.7871278268,198.779780625,198.779780625
 01/11  09:00:00,41.0574157997,12.5146445762,0.0,1.0641000561,19.1011974705,8.3774736969,165.456019304,165.456019304
 01/11  10:00:00,58.1543671581,12.5146445762,0.0,0.486529524756,34.3821554469,10.7710376103,129.512269503,129.512269503
 01/11  11:00:00,57.8051855482,12.5146445762,0.0,0.137347914851,34.3821554469,10.7710376103,98.549515732,98.549515732
 01/11  12:00:00,57.8383147953,12.5146445762,0.0,0.170477161936,34.3821554469,10.7710376103,75.3655499984,75.3655499984
 01/11  13:00:00,57.9354915648,12.5146445762,0.0,0.26765393143,34.3821554469,10.7710376103,67.3212037865,67.3212037865
 01/11  14:00:00,57.8502228434,12.5146445762,0.0,0.182385209985,34.3821554469,10.7710376103,47.1366449128,47.1366449128
 01/11  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,29.448140104,29.448140104
 01/11  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,21.5119349181,21.5119349181
 01/11  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,27.0757877227,27.0757877227
 01/11  18:00:00,63.3309669307,12.5106605907,0.0,0.156446616109,34.3821554469,10.7710376103,49.5526796636,49.5526796636
 01/11  19:00:00,53.8151667993,12.5146445762,0.0,0.538829604882,22.9214369646,9.5742556536,79.4036129921,79.4036129921
 01/11  20:00:00,53.9652276024,12.5146445762,0.0,0.688890408017,22.9214369646,9.5742556536,95.0130548743,95.0130548743
 01/11  21:00:00,48.9937159449,12.5146445762,0.0,0.734400201354,19.1011974705,8.3774736969,97.7665376895,97.7665376895
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  01:00:00,12.5755599394,0.00398398549708,0.0,0.00189229344443,1.91011974705,2.3935639134,0.0,0.0
 01/12  02:00:00,12.7284572603,0.0999335372673,0.0,0.0588400625727,1.91011974705,2.3935639134,2.06789238353,2.06789238353
 01/12  03:00:00,12.9023296547,0.214523296981,0.0,0.118122697252,1.91011974705,2.3935639134,4.82399031686,4.82399031686
 01/12  04:00:00,13.0250195947,0.293591371339,0.0,0.161744562875,1.91011974705,2.3935639134,6.68941430317,6.68941430317
 01/12  05:00:00,13.1136032218,0.349775754367,0.0,0.194143806999,1.91011974705,2.3935639134,8.03023027363,8.03023027363
 01/12  06:00:00,13.2042112363,0.40875841342,0.0,0.225769162464,1.91011974705,2.3935639134,9.43785589323,9.43785589323
 01/12  07:00:00,26.9202664154,12.5146445762,0.0,1.83593817881,1.91011974705,2.3935639134,221.909842346,221.909842346
 01/12  08:00:00,31.8826096661,12.5146445762,0.0,1.42969160822,7.6404789882,4.7871278268,175.053209804,175.053209804
 01/12  09:00:00,41.1789184241,12.5146445762,0.0,1.18560268048,19.1011974705,8.3774736969,144.835918441,144.835918441
 01/12  10:00:00,58.4934425693,12.5146445762,0.0,0.825604935876,34.3821554469,10.7710376103,103.07425337,103.07425337
 01/12  11:00:00,58.0991986301,12.5146445762,0.0,0.431360996671,34.3821554469,10.7710376103,80.4107479989,80.4107479989
 01/12  12:00:00,58.0036690771,12.5146445762,0.0,0.335831443661,34.3821554469,10.7710376103,58.8987701031,58.8987701031
 01/12  13:00:00,57.6743330929,12.5046846124,0.0,0.0164554232405,34.3821554469,10.7710376103,39.5378216944,39.5378216944
 01/12  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,30.1325814384,30.1325814384
 01/12  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,29.4596169249,29.4596169249
 01/12  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,26.2678112252,26.2678112252
 01/12  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,27.5246187929,27.5246187929
 01/12  18:00:00,63.2230104632,12.5086685979,0.0,0.0504821413576,34.3821554469,10.7710376103,41.147402718,41.147402718
 01/12  19:00:00,53.6686871316,12.5146445762,0.0,0.392349937163,22.9214369646,9.5742556536,65.060560505,65.060560505
 01/12  20:00:00,53.8253158357,12.5146445762,0.0,0.548978641304,22.9214369646,9.5742556536,78.7715491455,78.7715491455
 01/12  21:00:00,48.8645528085,12.5146445762,0.0,0.605237064939,19.1011974705,8.3774736969,83.9393180316,83.9393180316
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  04:00:00,12.5996023472,0.0099599637427,0.0,0.0199587230252,1.91011974705,2.3935639134,0.0,0.0
 01/13  05:00:00,12.6961728179,0.0582829115273,0.0,0.068206245952,1.91011974705,2.3935639134,1.06778144862,1.06778144862
 01/13  06:00:00,12.8704954699,0.187223828747,0.0,0.113587980728,1.91011974705,2.3935639134,4.1758384016,4.1758384016
 01/13  07:00:00,26.7669719805,12.5146445762,0.0,1.68264374388,1.91011974705,2.3935639134,201.800023479,201.800023479
 01/13  08:00:00,31.7664016429,12.5146445762,0.0,1.31348358501,7.6404789882,4.7871278268,162.026737901,162.026737901
 01/13  09:00:00,40.8942380477,12.5146445762,0.0,0.900922304076,19.1011974705,8.3774736969,135.457048704,135.457048704
 01/13  10:00:00,58.1309064486,12.5146445762,0.0,0.463068815245,34.3821554469,10.7710376103,102.277683325,102.277683325
 01/13  11:00:00,57.8129046235,12.5146445762,0.0,0.145066990145,34.3821554469,10.7710376103,82.7194835352,82.7194835352
 01/13  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,64.7635725974,64.7635725974
 01/13  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,56.0235392759,56.0235392759
 01/13  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,46.5242395634,46.5242395634
 01/13  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,42.934384727,42.934384727
 01/13  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,41.6774753405,41.6774753405
 01/13  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,48.9699588041,48.9699588041
 01/13  18:00:00,63.3122337098,12.5106605907,0.0,0.137713395212,34.3821554469,10.7710376103,65.0038030397,65.0038030397
 01/13  19:00:00,53.7737842566,12.5146445762,0.0,0.497447062161,22.9214369646,9.5742556536,83.1356222163,83.1356222163
 01/13  20:00:00,53.925400575,12.5146445762,0.0,0.649063380561,22.9214369646,9.5742556536,96.847597041,96.847597041
 01/13  21:00:00,48.9662935571,12.5146445762,0.0,0.706977813549,19.1011974705,8.3774736969,101.902630559,101.902630559
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/14  01:00:00,12.1427798273,0.144262477546,0.0,0.0272246676335,1.91011974705,1.79517293505,3.30273299252,3.30273299252
 01/14  02:00:00,12.4253898844,0.322862612002,0.0,0.131234590262,1.91011974705,1.79517293505,7.40015135078,7.40015135078
 01/14  03:00:00,12.5684313325,0.405604288691,0.0,0.19153436171,1.91011974705,1.79517293505,9.34481553382,9.34481553382
 01/14  04:00:00,12.7470643935,0.511786750271,0.0,0.263984961169,1.91011974705,1.79517293505,11.9086465039,11.9086465039
 01/14  05:00:00,12.9472571132,0.645119394555,0.0,0.330845036523,1.91011974705,1.79517293505,15.045086123,15.045086123
 01/14  06:00:00,13.4920370303,1.1450669858,0.0,0.375677362418,1.91011974705,1.79517293505,22.7692885763,22.7692885763
 01/14  07:00:00,26.6404718342,12.5146445762,0.0,2.1545345759,1.91011974705,1.79517293505,263.295709329,263.295709329
 01/14  08:00:00,27.2475635774,12.5146445762,0.0,1.81166697036,3.8202394941,3.5903458701,234.278738422,234.278738422
 01/14  09:00:00,31.3837490199,12.5146445762,0.0,1.42447617792,11.4607184823,5.9839097835,206.076034269,206.076034269
 01/14  10:00:00,46.0718277137,12.5146445762,0.0,1.06149051926,22.9214369646,9.5742556536,160.872797651,160.872797651
 01/14  11:00:00,58.3747730389,12.5146445762,0.0,0.706935405521,34.3821554469,10.7710376103,118.609843998,118.609843998
 01/14  12:00:00,57.8685343451,12.5146445762,0.0,0.200696711707,34.3821554469,10.7710376103,88.9349468506,88.9349468506
 01/14  13:00:00,57.7157471818,12.5126525834,0.0,0.0499015411356,34.3821554469,10.7710376103,77.1614636799,77.1614636799
 01/14  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,64.286732425,64.286732425
 01/14  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,54.1600449633,54.1600449633
 01/14  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,48.2387073542,48.2387073542
 01/14  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,45.331065726,45.331065726
 01/14  18:00:00,63.4041959863,12.5136485798,0.0,0.226687682611,34.3821554469,10.7710376103,59.0158317748,59.0158317748
 01/14  19:00:00,48.8552353716,12.5146445762,0.0,0.59591962801,19.1011974705,8.3774736969,92.8294607023,92.8294607023
 01/14  20:00:00,39.0122319175,12.5146445762,0.0,0.786959075509,11.4607184823,5.9839097835,116.024345828,116.024345828
 01/14  21:00:00,39.2049079913,12.5146445762,0.0,0.979635149317,11.4607184823,5.9839097835,138.721848802,138.721848802
 01/14  22:00:00,29.3109417844,12.5146445762,0.0,1.11971184401,3.8202394941,3.5903458701,158.682057935,158.682057935
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,11.987089258,0.0157965758604,0.0,0.0,1.91011974705,1.79517293505,0.342726203313,0.342726203313
 01/15  01:00:00,12.1582443645,0.138516349981,0.0,0.0484353324114,1.91011974705,1.79517293505,2.9973073682,2.9973073682
 01/15  02:00:00,12.1545806067,0.105520343842,0.0,0.0777675807568,1.91011974705,1.79517293505,2.23478119215,2.23478119215
 01/15  03:00:00,12.2821101767,0.212667562918,0.0,0.0981499316537,1.91011974705,1.79517293505,4.79092436713,4.79092436713
 01/15  04:00:00,12.3715191481,0.257987163053,0.0,0.142239302911,1.91011974705,1.79517293505,5.85014934258,5.85014934258
 01/15  05:00:00,12.4575200383,0.34057169783,0.0,0.145655658419,1.91011974705,1.79517293505,7.83030445214,7.83030445214
 01/15  06:00:00,12.3501022853,0.245514975227,0.0,0.133294628019,1.91011974705,1.79517293505,5.55707133942,5.55707133942
 01/15  07:00:00,12.4506243237,0.33529566547,0.0,0.144035976123,1.91011974705,1.79517293505,7.70624748698,7.70624748698
 01/15  08:00:00,9.68554101613,0.30114167967,0.0,0.168439987697,1.91011974705,1.79517293505,6.88273955267,6.88273955267
 01/15  09:00:00,21.5831231873,12.5146445762,0.0,1.65789324693,3.8202394941,3.5903458701,204.299859164,204.299859164
 01/15  10:00:00,20.9159123428,12.5146445762,0.0,0.990682402366,3.8202394941,3.5903458701,151.135218821,151.135218821
 01/15  11:00:00,35.6582019161,12.5146445762,0.0,0.681907623339,15.2809579764,7.1806917402,123.664565568,123.664565568
 01/15  12:00:00,35.5150330245,12.5146445762,0.0,0.538738731752,15.2809579764,7.1806917402,111.568414113,111.568414113
 01/15  13:00:00,45.3826694868,12.5146445762,0.0,0.372332292418,22.9214369646,9.5742556536,92.1948920251,92.1948920251
 01/15  14:00:00,45.3864641038,12.5146445762,0.0,0.376126909451,22.9214369646,9.5742556536,85.8425410846,85.8425410846
 01/15  15:00:00,45.2587758731,12.5146445762,0.0,0.248438678702,22.9214369646,9.5742556536,82.2670725993,82.2670725993
 01/15  16:00:00,45.076880222,12.5146445762,0.0,0.0665430276381,22.9214369646,9.5742556536,84.019785781,84.019785781
 01/15  17:00:00,45.1274555964,12.5146445762,0.0,0.117118401988,22.9214369646,9.5742556536,86.8897104803,86.8897104803
 01/15  18:00:00,40.6545947791,12.5146445762,0.0,0.16763381962,15.2809579764,7.1806917402,117.949983252,117.949983252
 01/15  19:00:00,33.6039293634,12.5146445762,0.0,0.395677972164,7.6404789882,4.7871278268,133.082793014,133.082793014
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9940650831,0.0187197610862,0.0,0.00405263991055,1.91011974705,1.79517293505,0.341800660108,0.341800660108
 01/15  23:00:00,12.2625979884,0.193348005999,0.0,0.0979573003439,1.91011974705,1.79517293505,4.27971951854,4.27971951854
 01/15  24:00:00,12.4866379739,0.344674714964,0.0,0.170670576834,1.91011974705,1.79517293505,7.91583622404,7.91583622404
 01/16  01:00:00,12.5371030609,0.352451592375,0.0,0.213358786389,1.91011974705,1.79517293505,8.05441395549,8.05441395549
 01/16  02:00:00,12.7453848042,0.510775498596,0.0,0.263316623466,1.91011974705,1.79517293505,11.8932394524,11.8932394524
 01/16  03:00:00,12.7829271623,0.506037147498,0.0,0.305597332738,1.91011974705,1.79517293505,11.7091184745,11.7091184745
 01/16  04:00:00,12.9728672787,0.661609534019,0.0,0.339965062614,1.91011974705,1.79517293505,15.5295746489,15.5295746489
 01/16  05:00:00,13.3036625711,0.954853979696,0.0,0.377515909267,1.91011974705,1.79517293505,19.0411100023,19.0411100023
 01/16  06:00:00,13.6068994814,1.22783090703,0.0,0.407775892246,1.91011974705,1.79517293505,24.5118578534,24.5118578534
 01/16  07:00:00,13.8702225447,1.44094417818,0.0,0.457985684398,1.91011974705,1.79517293505,26.8780050448,26.8780050448
 01/16  08:00:00,11.5440612206,1.84893094819,0.0,0.479170923628,1.91011974705,1.79517293505,34.5541913079,34.5541913079
 01/16  09:00:00,21.8423171719,12.5146445762,0.0,1.91708723147,3.8202394941,3.5903458701,259.052320666,259.052320666
 01/16  10:00:00,20.9774219746,12.5146445762,0.0,1.0521920342,3.8202394941,3.5903458701,211.514948149,211.514948149
 01/16  11:00:00,35.7158747312,12.5146445762,0.0,0.739580438431,15.2809579764,7.1806917402,176.948433223,176.948433223
 01/16  12:00:00,35.7024798323,12.5146445762,0.0,0.726185539518,15.2809579764,7.1806917402,158.554590311,158.554590311
 01/16  13:00:00,45.3442874171,12.5146445762,0.0,0.333950222713,22.9214369646,9.5742556536,128.609035215,128.609035215
 01/16  14:00:00,45.1254410399,12.5146445762,0.0,0.115103845474,22.9214369646,9.5742556536,113.04067575,113.04067575
 01/16  15:00:00,45.3381760455,12.5146445762,0.0,0.327838851134,22.9214369646,9.5742556536,105.142339917,105.142339917
 01/16  16:00:00,45.180732015,12.5146445762,0.0,0.170394820657,22.9214369646,9.5742556536,98.180058643,98.180058643
 01/16  17:00:00,45.1800353964,12.5146445762,0.0,0.169698201999,22.9214369646,9.5742556536,99.7692973325,99.7692973325
 01/16  18:00:00,40.6751545148,12.5146445762,0.0,0.188193555376,15.2809579764,7.1806917402,137.379299779,137.379299779
 01/16  19:00:00,33.6371100896,12.5146445762,0.0,0.428858698434,7.6404789882,4.7871278268,154.538930934,154.538930934
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,12.2962726735,0.257158206339,0.0,0.0678217850547,1.91011974705,1.79517293505,5.8539026118,5.8539026118
 01/16  23:00:00,12.4877966621,0.355867443469,0.0,0.160636536559,1.91011974705,1.79517293505,8.17386713237,8.17386713237
 01/16  24:00:00,12.6344361166,0.43555205144,0.0,0.227591383023,1.91011974705,1.79517293505,10.0683693728,10.0683693728
 01/17  01:00:00,13.4028854086,0.550078534261,0.0,0.283123213934,1.91011974705,2.3935639134,12.8088869495,12.8088869495
 01/17  02:00:00,13.5466584097,0.633182625503,0.0,0.34379212375,1.91011974705,2.3935639134,14.8012666185,14.8012666185
 01/17  03:00:00,14.3811002179,1.40325089903,0.0,0.40816565839,1.91011974705,2.3935639134,27.0623709082,27.0623709082
 01/17  04:00:00,14.4828273491,1.45967825829,0.0,0.453465430324,1.91011974705,2.3935639134,28.1044581416,28.1044581416
 01/17  05:00:00,15.0089611758,1.94717312969,0.0,0.492104385657,1.91011974705,2.3935639134,35.7657683327,35.7657683327
 01/17  06:00:00,14.91824585,1.81594271116,0.0,0.532619478373,1.91011974705,2.3935639134,34.0520878223,34.0520878223
 01/17  07:00:00,27.3519586171,12.5146445762,0.0,2.26763038042,1.91011974705,2.3935639134,272.09457179,272.09457179
 01/17  08:00:00,32.5154287941,12.5146445762,0.0,2.06251073626,7.6404789882,4.7871278268,255.828041813,255.828041813
 01/17  09:00:00,41.6230167386,12.5146445762,0.0,1.62970099502,19.1011974705,8.3774736969,224.138825353,224.138825353
 01/17  10:00:00,58.9574657626,12.5146445762,0.0,1.28962812921,34.3821554469,10.7710376103,180.10351913,180.10351913
 01/17  11:00:00,58.4830542736,12.5146445762,0.0,0.815216640174,34.3821554469,10.7710376103,148.900344695,148.900344695
 01/17  12:00:00,58.2335995811,12.5146445762,0.0,0.565761947709,34.3821554469,10.7710376103,121.150725623,121.150725623
 01/17  13:00:00,57.9426829676,12.5146445762,0.0,0.274845334259,34.3821554469,10.7710376103,104.042586712,104.042586712
 01/17  14:00:00,58.0682576488,12.5146445762,0.0,0.40042001541,34.3821554469,10.7710376103,94.8132215179,94.8132215179
 01/17  15:00:00,57.8103804281,12.5146445762,0.0,0.142542794742,34.3821554469,10.7710376103,84.8865300899,84.8865300899
 01/17  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,73.6470660104,73.6470660104
 01/17  17:00:00,57.6884888675,12.5066766052,0.0,0.0286192051255,34.3821554469,10.7710376103,73.3214990618,73.3214990618
 01/17  18:00:00,63.6681293538,12.5146445762,0.0,0.489625053785,34.3821554469,10.7710376103,91.4245341625,91.4245341625
 01/17  19:00:00,54.0437672488,12.5146445762,0.0,0.767430054386,22.9214369646,9.5742556536,107.283059812,107.283059812
 01/17  20:00:00,54.2530539201,12.5146445762,0.0,0.976716725719,22.9214369646,9.5742556536,129.917721117,129.917721117
 01/17  21:00:00,49.3716988433,12.5146445762,0.0,1.11238309968,19.1011974705,8.3774736969,146.645483922,146.645483922
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.7632319707,0.149571282463,0.0,0.0439770278146,1.91011974705,2.3935639134,3.38680253544,3.38680253544
 01/17  24:00:00,13.1668228638,0.391868390824,0.0,0.205270812492,1.91011974705,2.3935639134,8.98405079357,8.98405079357
 01/18  01:00:00,13.4255585665,0.56465527938,0.0,0.29121962665,1.91011974705,2.3935639134,13.1683963794,13.1683963794
 01/18  02:00:00,13.5374929302,0.61239964732,0.0,0.355409622436,1.91011974705,2.3935639134,14.2382105407,14.2382105407
 01/18  03:00:00,13.7430522183,0.773831520277,0.0,0.399537037568,1.91011974705,2.3935639134,18.2104553612,18.2104553612
 01/18  04:00:00,14.435491717,1.42824743706,0.0,0.437560619537,1.91011974705,2.3935639134,26.9793007736,26.9793007736
 01/18  05:00:00,14.6255391804,1.57440056992,0.0,0.481454950041,1.91011974705,2.3935639134,30.7486927399,30.7486927399
 01/18  06:00:00,14.9535934567,1.87446263649,0.0,0.509447159717,1.91011974705,2.3935639134,34.0879444518,34.0879444518
 01/18  07:00:00,27.3500063354,12.5146445762,0.0,2.26567809878,1.91011974705,2.3935639134,271.347196156,271.347196156
 01/18  08:00:00,32.4607258428,12.5146445762,0.0,2.00780778497,7.6404789882,4.7871278268,249.441190582,249.441190582
 01/18  09:00:00,41.453796777,12.5146445762,0.0,1.4604810334,19.1011974705,8.3774736969,200.385315162,200.385315162
 01/18  10:00:00,58.5657732234,12.5146445762,0.0,0.897935589981,34.3821554469,10.7710376103,152.74081535,152.74081535
 01/18  11:00:00,58.1996590374,12.5146445762,0.0,0.531821403966,34.3821554469,10.7710376103,137.574865635,137.574865635
 01/18  12:00:00,58.048979071,12.5146445762,0.0,0.381141437623,34.3821554469,10.7710376103,122.143204351,122.143204351
 01/18  13:00:00,57.9325333228,12.5146445762,0.0,0.264695689427,34.3821554469,10.7710376103,112.604962551,112.604962551
 01/18  14:00:00,57.7350461856,12.5146445762,0.0,0.0672085522007,34.3821554469,10.7710376103,102.750971693,102.750971693
 01/18  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,95.5663873968,95.5663873968
 01/18  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,94.542405905,94.542405905
 01/18  17:00:00,57.7924698159,12.5146445762,0.0,0.124632182493,34.3821554469,10.7710376103,101.321733614,101.321733614
 01/18  18:00:00,62.4173111999,12.5146445762,0.0,0.616473566507,34.3821554469,10.7710376103,112.754056968,112.754056968
 01/18  19:00:00,54.1600012732,12.5146445762,0.0,0.883664078783,22.9214369646,9.5742556536,126.650731397,126.650731397
 01/18  20:00:00,54.3203244342,12.5146445762,0.0,1.04398723984,22.9214369646,9.5742556536,141.31426102,141.31426102
 01/18  21:00:00,49.4272162516,12.5146445762,0.0,1.16790050798,19.1011974705,8.3774736969,155.99168932,155.99168932
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.7150059738,0.121969222782,0.0,0.0233530905879,1.91011974705,2.3935639134,2.78419668736,2.78419668736
 01/18  24:00:00,13.239829338,0.450783627716,0.0,0.219362049838,1.91011974705,2.3935639134,10.4123994476,10.4123994476
 01/19  01:00:00,13.5662299765,0.666726871869,0.0,0.329819444173,1.91011974705,2.3935639134,15.6034417933,15.6034417933
 01/19  02:00:00,13.5908559111,0.657875222378,0.0,0.363297028278,1.91011974705,2.3935639134,15.3745815773,15.3745815773
 01/19  03:00:00,14.2483428274,1.26363041582,0.0,0.41502875117,1.91011974705,2.3935639134,25.521159697,25.521159697
 01/19  04:00:00,14.5907243884,1.552870361,0.0,0.468170366988,1.91011974705,2.3935639134,29.6546198433,29.6546198433
 01/19  05:00:00,15.1974207514,2.09429988568,0.0,0.533437205281,1.91011974705,2.3935639134,39.0002819424,39.0002819424
 01/19  06:00:00,15.3336166756,2.17411690181,0.0,0.58981611332,1.91011974705,2.3935639134,40.0221108982,40.0221108982
 01/19  07:00:00,27.3519586171,12.5146445762,0.0,2.26763038042,1.91011974705,2.3935639134,275.927653819,275.927653819
 01/19  08:00:00,32.6510108647,12.5146445762,0.0,2.19809280687,7.6404789882,4.7871278268,262.668316118,262.668316118
 01/19  09:00:00,41.639152208,12.5146445762,0.0,1.64583646444,19.1011974705,8.3774736969,235.058900942,235.058900942
 01/19  10:00:00,58.7238208009,12.5146445762,0.0,1.05598316753,34.3821554469,10.7710376103,187.381099612,187.381099612
 01/19  11:00:00,58.2835445414,12.5146445762,0.0,0.615706908057,34.3821554469,10.7710376103,153.19501032,153.19501032
 01/19  12:00:00,58.2469656092,12.5146445762,0.0,0.579127975821,34.3821554469,10.7710376103,128.364716488,128.364716488
 01/19  13:00:00,57.9289704404,12.5146445762,0.0,0.261132807058,34.3821554469,10.7710376103,113.844749015,113.844749015
 01/19  14:00:00,57.678891461,12.5086685979,0.0,0.0170298058081,34.3821554469,10.7710376103,103.415919384,103.415919384
 01/19  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,94.6229833008,94.6229833008
