Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,85.4385684889,85.4385684889
 01/19  17:00:00,57.7396782155,12.5106605907,0.0,0.0758245675899,34.3821554469,10.7710376103,87.8482132665,87.8482132665
 01/19  18:00:00,62.3335802618,12.5146445762,0.0,0.532742628397,34.3821554469,10.7710376103,100.914864247,100.914864247
 01/19  19:00:00,54.1355588904,12.5146445762,0.0,0.859221695984,22.9214369646,9.5742556536,126.412560321,126.412560321
 01/19  20:00:00,54.3361516457,12.5146445762,0.0,1.05981445135,22.9214369646,9.5742556536,145.919009144,145.919009144
 01/19  21:00:00,49.3824848104,12.5146445762,0.0,1.12316906685,19.1011974705,8.3774736969,150.958342125,150.958342125
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.6270117872,0.053621495784,0.0,0.00370663091707,1.91011974705,2.3935639134,1.2441978252,1.2441978252
 01/19  24:00:00,13.0094876335,0.322296736341,0.0,0.117507236691,1.91011974705,2.3935639134,7.3813773712,7.3813773712
 01/20  01:00:00,13.2001232628,0.423159511429,0.0,0.207280090944,1.91011974705,2.3935639134,9.80497645009,9.80497645009
 01/20  02:00:00,13.3491825666,0.521489959086,0.0,0.25800894706,1.91011974705,2.3935639134,12.1193859226,12.1193859226
 01/20  03:00:00,13.4182709068,0.557831775792,0.0,0.290755470558,1.91011974705,2.3935639134,13.0404464039,13.0404464039
 01/20  04:00:00,13.509742622,0.619933592326,0.0,0.320125369225,1.91011974705,2.3935639134,14.475260511,14.475260511
 01/20  05:00:00,13.5586488748,0.642003112624,0.0,0.346962101732,1.91011974705,2.3935639134,15.0778170877,15.0778170877
 01/20  06:00:00,13.7608895426,0.818167019535,0.0,0.373038862588,1.91011974705,2.3935639134,17.9543406455,17.9543406455
 01/20  07:00:00,27.1785652397,12.5146445762,0.0,2.09423700301,1.91011974705,2.3935639134,250.363918415,250.363918415
 01/20  08:00:00,32.1359703625,12.5146445762,0.0,1.68305230463,7.6404789882,4.7871278268,208.603128661,208.603128661
 01/20  09:00:00,41.2784599946,12.5146445762,0.0,1.28514425101,19.1011974705,8.3774736969,179.302624014,179.302624014
 01/20  10:00:00,58.5282241928,12.5146445762,0.0,0.860386559383,34.3821554469,10.7710376103,139.143853864,139.143853864
 01/20  11:00:00,58.0281744839,12.5146445762,0.0,0.360336850537,34.3821554469,10.7710376103,109.233427404,109.233427404
 01/20  12:00:00,57.6747030016,12.5066766052,0.0,0.0148333391742,34.3821554469,10.7710376103,85.0908811631,85.0908811631
 01/20  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,75.7503998619,75.7503998619
 01/20  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,70.7780309433,70.7780309433
 01/20  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,67.4544609818,67.4544609818
 01/20  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,62.2687403021,62.2687403021
 01/20  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,63.0872655034,63.0872655034
 01/20  18:00:00,62.0579542054,12.5126525834,0.0,0.259108564731,34.3821554469,10.7710376103,78.0478443873,78.0478443873
 01/20  19:00:00,53.9224810159,12.5146445762,0.0,0.646143821551,22.9214369646,9.5742556536,99.979934021,99.979934021
 01/20  20:00:00,54.0428498601,12.5146445762,0.0,0.766512665732,22.9214369646,9.5742556536,110.215783722,110.215783722
 01/20  21:00:00,49.1529048496,12.5146445762,0.0,0.893589105999,19.1011974705,8.3774736969,124.787151392,124.787151392
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  24:00:00,12.7068171986,0.124696021531,0.0,0.012437516598,1.91011974705,2.3935639134,2.8655189847,2.8655189847
 01/21  01:00:00,12.4001224268,0.310044672721,0.0,0.118785071996,1.91011974705,1.79517293505,7.11591338906,7.11591338906
 01/21  02:00:00,12.6394516911,0.466856114589,0.0,0.201302894449,1.91011974705,1.79517293505,10.8089836138,10.8089836138
 01/21  03:00:00,12.7211620059,0.493853410881,0.0,0.256015912956,1.91011974705,1.79517293505,11.5118835808,11.5118835808
 01/21  04:00:00,12.8924960925,0.626127692777,0.0,0.295075717642,1.91011974705,1.79517293505,14.5993932486,14.5993932486
 01/21  05:00:00,12.9072306307,0.6101155834,0.0,0.32582236524,1.91011974705,1.79517293505,14.3241987926,14.3241987926
 01/21  06:00:00,13.242895495,0.914237558222,0.0,0.357365254678,1.91011974705,1.79517293505,19.7193021185,19.7193021185
 01/21  07:00:00,26.5828844998,12.5146445762,0.0,2.09694724147,1.91011974705,1.79517293505,254.924108881,254.924108881
 01/21  08:00:00,27.1409022596,12.5146445762,0.0,1.70500565251,3.8202394941,3.5903458701,218.723492703,218.723492703
 01/21  09:00:00,31.2149299953,12.5146445762,0.0,1.25565715335,11.4607184823,5.9839097835,191.594096313,191.594096313
 01/21  10:00:00,45.6300987821,12.5146445762,0.0,0.619761587711,22.9214369646,9.5742556536,147.087731342,147.087731342
 01/21  11:00:00,57.7974343261,12.5126525834,0.0,0.13158868543,34.3821554469,10.7710376103,107.189664201,107.189664201
 01/21  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,77.9572649087,77.9572649087
 01/21  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,64.1119740507,64.1119740507
 01/21  14:00:00,57.7353870275,12.5126525834,0.0,0.0695413868909,34.3821554469,10.7710376103,58.0926017658,58.0926017658
 01/21  15:00:00,57.662117483,12.5046846124,0.0,0.0042398133816,34.3821554469,10.7710376103,51.3673534392,51.3673534392
 01/21  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,44.2583391446,44.2583391446
 01/21  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,44.5000434976,44.5000434976
 01/21  18:00:00,61.9291270805,12.5106605907,0.0,0.132273432602,34.3821554469,10.7710376103,56.3472583594,56.3472583594
 01/21  19:00:00,48.7724377112,12.5146445762,0.0,0.513121967615,19.1011974705,8.3774736969,83.9946016452,83.9946016452
 01/21  20:00:00,38.8852379457,12.5146445762,0.0,0.659965103677,11.4607184823,5.9839097835,99.9583633139,99.9583633139
 01/21  21:00:00,38.9629718752,12.5146445762,0.0,0.737699033161,11.4607184823,5.9839097835,105.805221234,105.805221234
 01/21  22:00:00,29.0644861744,12.5146445762,0.0,0.873256234028,3.8202394941,3.5903458701,126.478030939,126.478030939
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  02:00:00,12.1010777519,0.103687061704,0.0,0.0260980080618,1.91011974705,1.79517293505,2.19749134273,2.19749134273
 01/22  03:00:00,12.2785202382,0.209647610147,0.0,0.0975799459305,1.91011974705,1.79517293505,4.72951220744,4.72951220744
 01/22  04:00:00,12.3740963272,0.277884751748,0.0,0.124918893388,1.91011974705,1.79517293505,6.32950124435,6.32950124435
 01/22  05:00:00,12.3482827771,0.25110088085,0.0,0.125889214192,1.91011974705,1.79517293505,5.71291293252,5.71291293252
 01/22  06:00:00,12.3772516086,0.277431590503,0.0,0.128527336025,1.91011974705,1.79517293505,6.32849481038,6.32849481038
 01/22  07:00:00,12.3903015377,0.280838556711,0.0,0.138170298843,1.91011974705,1.79517293505,6.42403716135,6.42403716135
 01/22  08:00:00,9.67383028192,0.312452810237,0.0,0.145418122915,1.91011974705,1.79517293505,7.16332078837,7.16332078837
 01/22  09:00:00,21.3371848153,12.5146445762,0.0,1.41195487488,3.8202394941,3.5903458701,196.068133502,196.068133502
 01/22  10:00:00,20.8336390493,12.5146445762,0.0,0.908409108877,3.8202394941,3.5903458701,150.001799407,150.001799407
 01/22  11:00:00,35.6523091775,12.5146445762,0.0,0.676014884665,15.2809579764,7.1806917402,125.134405427,125.134405427
 01/22  12:00:00,35.5689544037,12.5146445762,0.0,0.592660110929,15.2809579764,7.1806917402,116.512577577,116.512577577
 01/22  13:00:00,45.3040266946,12.5146445762,0.0,0.293689500237,22.9214369646,9.5742556536,97.9052295779,97.9052295779
 01/22  14:00:00,45.2382030589,12.5146445762,0.0,0.227865864479,22.9214369646,9.5742556536,91.464903252,91.464903252
 01/22  15:00:00,45.3819881043,12.5146445762,0.0,0.371650909864,22.9214369646,9.5742556536,93.3480063053,93.3480063053
 01/22  16:00:00,45.401712476,12.5146445762,0.0,0.391375281602,22.9214369646,9.5742556536,101.020217289,101.020217289
 01/22  17:00:00,45.4609745184,12.5146445762,0.0,0.450637323969,22.9214369646,9.5742556536,107.327166354,107.327166354
 01/22  18:00:00,39.4021635098,12.5146445762,0.0,0.292869216962,15.2809579764,7.1806917402,142.408421493,142.408421493
 01/22  19:00:00,33.6949758834,12.5146445762,0.0,0.486724492164,7.6404789882,4.7871278268,156.700812363,156.700812363
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  22:00:00,12.2828978456,0.216259294686,0.0,0.0953458688126,1.91011974705,1.79517293505,4.82017448755,4.82017448755
 01/22  23:00:00,12.5865117493,0.407568121628,0.0,0.207650945582,1.91011974705,1.79517293505,9.40989746713,9.40989746713
 01/22  24:00:00,12.7195543003,0.468680956374,0.0,0.27958066187,1.91011974705,1.79517293505,10.8108117174,10.8108117174
 01/23  01:00:00,13.5308487086,0.624926160922,0.0,0.336238887207,1.91011974705,2.3935639134,14.6170352096,14.6170352096
 01/23  02:00:00,13.7609223842,0.800829462517,0.0,0.390409261222,1.91011974705,2.3935639134,17.2650657877,17.2650657877
 01/23  03:00:00,14.4796087669,1.46736578006,0.0,0.442559326371,1.91011974705,2.3935639134,28.3592983161,28.3592983161
 01/23  04:00:00,14.9500151307,1.83801544556,0.0,0.542316024705,1.91011974705,2.3935639134,33.9445355043,33.9445355043
 01/23  05:00:00,15.469544462,2.30656702628,0.0,0.59329377525,1.91011974705,2.3935639134,42.5894886202,42.5894886202
 01/23  06:00:00,15.2754616947,2.10707208619,0.0,0.598705948073,1.91011974705,2.3935639134,38.4128377776,38.4128377776
 01/23  07:00:00,27.3519586171,12.5146445762,0.0,2.26763038042,1.91011974705,2.3935639134,275.869052496,275.869052496
 01/23  08:00:00,32.6995834062,12.5146445762,0.0,2.24666534833,7.6404789882,4.7871278268,264.388658944,264.388658944
 01/23  09:00:00,41.7672812963,12.5146445762,0.0,1.77396555271,19.1011974705,8.3774736969,240.60651463,240.60651463
 01/23  10:00:00,58.9933258957,12.5146445762,0.0,1.32548826231,34.3821554469,10.7710376103,188.759519156,188.759519156
 01/23  11:00:00,58.4604340314,12.5146445762,0.0,0.792596397972,34.3821554469,10.7710376103,160.951910424,160.951910424
 01/23  12:00:00,58.1430518467,12.5146445762,0.0,0.475214213285,34.3821554469,10.7710376103,137.811791789,137.811791789
 01/23  13:00:00,58.3612853457,12.5146445762,0.0,0.693447712319,34.3821554469,10.7710376103,127.130286533,127.130286533
 01/23  14:00:00,58.4310418912,12.5146445762,0.0,0.763204257851,34.3821554469,10.7710376103,121.928443515,121.928443515
 01/23  15:00:00,58.1415582411,12.5146445762,0.0,0.473720607696,34.3821554469,10.7710376103,113.030482104,113.030482104
 01/23  16:00:00,58.26674075,12.5146445762,0.0,0.598903116617,34.3821554469,10.7710376103,109.291634152,109.291634152
 01/23  17:00:00,58.2869658782,12.5146445762,0.0,0.619128244825,34.3821554469,10.7710376103,110.4756052,110.4756052
 01/23  18:00:00,62.6774930657,12.5146445762,0.0,0.876655432283,34.3821554469,10.7710376103,126.056387321,126.056387321
 01/23  19:00:00,54.3653464265,12.5146445762,0.0,1.08900923211,22.9214369646,9.5742556536,139.485821736,139.485821736
 01/23  20:00:00,54.5248328169,12.5146445762,0.0,1.24849562255,22.9214369646,9.5742556536,155.41301688,155.41301688
 01/23  21:00:00,49.6237858957,12.5146445762,0.0,1.36447015211,19.1011974705,8.3774736969,168.669647526,168.669647526
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.9218911049,0.23917098505,0.0,0.113036459437,1.91011974705,2.3935639134,5.35721599195,5.35721599195
 01/23  24:00:00,13.3022838568,0.451859235833,0.0,0.280740960502,1.91011974705,2.3935639134,10.4541641925,10.4541641925
 01/24  01:00:00,13.6194110241,0.682625053636,0.0,0.367102310061,1.91011974705,2.3935639134,15.9115204211,15.9115204211
 01/24  02:00:00,13.6165032152,0.6375339851,0.0,0.409285569669,1.91011974705,2.3935639134,14.9340125607,14.9340125607
 01/24  03:00:00,13.7814035032,0.779661108724,0.0,0.432058734074,1.91011974705,2.3935639134,18.2511514407,18.2511514407
 01/24  04:00:00,14.1816090092,1.14323138462,0.0,0.468693964145,1.91011974705,2.3935639134,22.8615215968,22.8615215968
 01/24  05:00:00,14.8343279063,1.7473562618,0.0,0.517287984051,1.91011974705,2.3935639134,33.2410762759,33.2410762759
 01/24  06:00:00,14.6563278996,1.54728776531,0.0,0.539356473813,1.91011974705,2.3935639134,29.4851951264,29.4851951264
 01/24  07:00:00,27.3387663334,12.5146445762,0.0,2.25443809678,1.91011974705,2.3935639134,267.956396787,267.956396787
 01/24  08:00:00,32.3993344921,12.5146445762,0.0,1.94641643428,7.6404789882,4.7871278268,232.677958202,232.677958202
 01/24  09:00:00,41.3977760038,12.5146445762,0.0,1.4044602602,19.1011974705,8.3774736969,198.343565167,198.343565167
 01/24  10:00:00,58.491713273,12.5146445762,0.0,0.823875639575,34.3821554469,10.7710376103,154.459846029,154.459846029
 01/24  11:00:00,58.3826239029,12.5146445762,0.0,0.714786269556,34.3821554469,10.7710376103,134.202671603,134.202671603
 01/24  12:00:00,58.0816316412,12.5146445762,0.0,0.413794007835,34.3821554469,10.7710376103,113.123175467,113.123175467
 01/24  13:00:00,58.0944681923,12.5146445762,0.0,0.426630558876,34.3821554469,10.7710376103,99.6112112925,99.6112112925
 01/24  14:00:00,58.1549029349,12.5146445762,0.0,0.48706530151,34.3821554469,10.7710376103,85.7114007587,85.7114007587
 01/24  15:00:00,57.9980313452,12.5146445762,0.0,0.330193711829,34.3821554469,10.7710376103,70.5754226064,70.5754226064
 01/24  16:00:00,57.934626664,12.5146445762,0.0,0.266789030631,34.3821554469,10.7710376103,60.3245210631,60.3245210631
 01/24  17:00:00,58.0793067086,12.5146445762,0.0,0.411469075235,34.3821554469,10.7710376103,65.9340149187,65.9340149187
 01/24  18:00:00,62.4504788107,12.5146445762,0.0,0.649641177267,34.3821554469,10.7710376103,84.3169997201,84.3169997201
 01/24  19:00:00,54.1452099598,12.5146445762,0.0,0.868872765416,22.9214369646,9.5742556536,106.903142167,106.903142167
 01/24  20:00:00,54.3515615389,12.5146445762,0.0,1.0752243445,22.9214369646,9.5742556536,132.419958221,132.419958221
 01/24  21:00:00,49.4728231523,12.5146445762,0.0,1.21350740872,19.1011974705,8.3774736969,150.139184243,150.139184243
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.6252971611,0.0371306686866,0.0,0.0184828319273,1.91011974705,2.3935639134,0.717472048905,0.717472048905
 01/24  24:00:00,13.0972568548,0.338154580706,0.0,0.189418613657,1.91011974705,2.3935639134,7.75125489244,7.75125489244
 01/25  01:00:00,13.4540494956,0.581835196033,0.0,0.302530639134,1.91011974705,2.3935639134,13.5102866371,13.5102866371
 01/25  02:00:00,13.508043889,0.579070810479,0.0,0.359289418117,1.91011974705,2.3935639134,13.5254337504,13.5254337504
 01/25  03:00:00,13.7697498319,0.783949265626,0.0,0.416116905832,1.91011974705,2.3935639134,18.3469012429,18.3469012429
 01/25  04:00:00,14.1803186967,1.15122546016,0.0,0.459409576049,1.91011974705,2.3935639134,23.0340955888,23.0340955888
 01/25  05:00:00,14.7266394221,1.65978456263,0.0,0.497171199022,1.91011974705,2.3935639134,31.8895722129,31.8895722129
 01/25  06:00:00,14.7271331466,1.6148852247,0.0,0.542564261468,1.91011974705,2.3935639134,30.6488545388,30.6488545388
 01/25  07:00:00,27.3483963038,12.5146445762,0.0,2.26406806716,1.91011974705,2.3935639134,270.535439255,270.535439255
 01/25  08:00:00,32.4528651406,12.5146445762,0.0,1.99994708271,7.6404789882,4.7871278268,242.485570666,242.485570666
 01/25  09:00:00,41.4920074383,12.5146445762,0.0,1.49869169469,19.1011974705,8.3774736969,205.627458576,205.627458576
 01/25  10:00:00,58.6729798641,12.5146445762,0.0,1.00514223073,34.3821554469,10.7710376103,156.204873989,156.204873989
 01/25  11:00:00,58.2441437764,12.5146445762,0.0,0.576306142963,34.3821554469,10.7710376103,118.770401699,118.770401699
 01/25  12:00:00,58.0041889231,12.5146445762,0.0,0.336351289681,34.3821554469,10.7710376103,89.529657158,89.529657158
 01/25  13:00:00,57.9707056947,12.5146445762,0.0,0.302868061334,34.3821554469,10.7710376103,76.2980998067,76.2980998067
 01/25  14:00:00,57.8676081517,12.5146445762,0.0,0.199770518306,34.3821554469,10.7710376103,66.8732832923,66.8732832923
 01/25  15:00:00,57.6686747225,12.5066766052,0.0,0.00880506006037,34.3821554469,10.7710376103,56.9043660102,56.9043660102
 01/25  16:00:00,57.8135678366,12.5146445762,0.0,0.145730203198,34.3821554469,10.7710376103,49.7442752355,49.7442752355
 01/25  17:00:00,58.0721787627,12.5146445762,0.0,0.404341129343,34.3821554469,10.7710376103,55.7368335976,55.7368335976
 01/25  18:00:00,62.4040801483,12.5146445762,0.0,0.603242514918,34.3821554469,10.7710376103,73.6675693837,73.6675693837
 01/25  19:00:00,53.9931005027,12.5146445762,0.0,0.716763308292,22.9214369646,9.5742556536,85.5683962166,85.5683962166
 01/25  20:00:00,54.1991313286,12.5146445762,0.0,0.922794134222,22.9214369646,9.5742556536,114.011982392,114.011982392
 01/25  21:00:00,49.311488306,12.5146445762,0.0,1.05217256243,19.1011974705,8.3774736969,131.09365907,131.09365907
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  24:00:00,12.8188615243,0.161055706408,0.0,0.0881221574542,1.91011974705,2.3935639134,3.52387471138,3.52387471138
 01/26  01:00:00,13.1006780999,0.329587533244,0.0,0.201406906213,1.91011974705,2.3935639134,7.50297620434,7.50297620434
 01/26  02:00:00,13.3148788991,0.484501968054,0.0,0.260693270631,1.91011974705,2.3935639134,11.2541458683,11.2541458683
 01/26  03:00:00,13.418184497,0.520306164492,0.0,0.328194672036,1.91011974705,2.3935639134,12.0355046089,12.0355046089
 01/26  04:00:00,13.6046488538,0.674031464763,0.0,0.360933728564,1.91011974705,2.3935639134,15.8227014921,15.8227014921
 01/26  05:00:00,13.5981611411,0.626168260007,0.0,0.402309220601,1.91011974705,2.3935639134,14.5666930647,14.5666930647
 01/26  06:00:00,14.5139425734,1.4897781098,0.0,0.454480803166,1.91011974705,2.3935639134,28.897408406,28.897408406
 01/26  07:00:00,27.3190240892,12.5146445762,0.0,2.23469585261,1.91011974705,2.3935639134,266.225859485,266.225859485
 01/26  08:00:00,32.3464141316,12.5146445762,0.0,1.89349607378,7.6404789882,4.7871278268,231.958251355,231.958251355
 01/26  09:00:00,41.4248829848,12.5146445762,0.0,1.43156724119,19.1011974705,8.3774736969,195.739319715,195.739319715
 01/26  10:00:00,58.4858035924,12.5146445762,0.0,0.817965958974,34.3821554469,10.7710376103,148.187567974,148.187567974
 01/26  11:00:00,58.2967174994,12.5146445762,0.0,0.628879866017,34.3821554469,10.7710376103,118.14064868,118.14064868
 01/26  12:00:00,58.1259306077,12.5146445762,0.0,0.458092974333,34.3821554469,10.7710376103,91.3684992838,91.3684992838
 01/26  13:00:00,57.9235271273,12.5146445762,0.0,0.255689493899,34.3821554469,10.7710376103,74.2947670333,74.2947670333
 01/26  14:00:00,57.7001455719,12.5106605907,0.0,0.0362919239925,34.3821554469,10.7710376103,60.1464686293,60.1464686293
 01/26  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,52.3191886205,52.3191886205
 01/26  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,45.7891004559,45.7891004559
 01/26  17:00:00,57.714849855,12.5126525834,0.0,0.0490042143426,34.3821554469,10.7710376103,50.4785569268,50.4785569268
 01/26  18:00:00,62.1865722877,12.5146445762,0.0,0.385734654313,34.3821554469,10.7710376103,66.9315887506,66.9315887506
 01/26  19:00:00,53.8391429558,12.5146445762,0.0,0.562805761374,22.9214369646,9.5742556536,74.9695727119,74.9695727119
 01/26  20:00:00,53.9708534838,12.5146445762,0.0,0.694516289405,22.9214369646,9.5742556536,88.2658837895,88.2658837895
 01/26  21:00:00,49.0551436461,12.5146445762,0.0,0.79582790253,19.1011974705,8.3774736969,100.849207354,100.849207354
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  02:00:00,12.6409842124,0.0347548834136,0.0,0.0365456684974,1.91011974705,2.3935639134,0.616394605261,0.616394605261
 01/27  03:00:00,13.0250632081,0.290240064603,0.0,0.165139483068,1.91011974705,2.3935639134,6.63123006915,6.63123006915
 01/27  04:00:00,13.302055108,0.484309348652,0.0,0.248062098928,1.91011974705,2.3935639134,11.2011685419,11.2011685419
 01/27  05:00:00,13.3831449619,0.50452625473,0.0,0.308935046693,1.91011974705,2.3935639134,11.7405208212,11.7405208212
 01/27  06:00:00,13.6346293746,0.697624728338,0.0,0.367320985801,1.91011974705,2.3935639134,16.2853663288,16.2853663288
 01/27  07:00:00,27.266740906,12.5146445762,0.0,2.18241266938,1.91011974705,2.3935639134,261.901458146,261.901458146
 01/27  08:00:00,32.2737111856,12.5146445762,0.0,1.82079312776,7.6404789882,4.7871278268,227.079287885,227.079287885
 01/27  09:00:00,41.2718010208,12.5146445762,0.0,1.27848527722,19.1011974705,8.3774736969,179.767310723,179.767310723
 01/27  10:00:00,58.6587438534,12.5146445762,0.0,0.990906220036,34.3821554469,10.7710376103,133.412647013,133.412647013
 01/27  11:00:00,58.4049495719,12.5146445762,0.0,0.737111938544,34.3821554469,10.7710376103,104.702608834,104.702608834
 01/27  12:00:00,58.3000995643,12.5146445762,0.0,0.632261930915,34.3821554469,10.7710376103,83.4966616629,83.4966616629
 01/27  13:00:00,58.2621454408,12.5146445762,0.0,0.594307807411,34.3821554469,10.7710376103,75.4305915506,75.4305915506
 01/27  14:00:00,58.0441047783,12.5146445762,0.0,0.376267144875,34.3821554469,10.7710376103,66.2263183502,66.2263183502
 01/27  15:00:00,57.8756501783,12.5146445762,0.0,0.207812544863,34.3821554469,10.7710376103,57.9885890087,57.9885890087
 01/27  16:00:00,57.6676012242,12.5066766052,0.0,0.00773156177493,34.3821554469,10.7710376103,48.0246572206,48.0246572206
 01/27  17:00:00,57.7002783006,12.5086685979,0.0,0.0384166454642,34.3821554469,10.7710376103,49.9939952137,49.9939952137
 01/27  18:00:00,60.8214118184,12.5146445762,0.0,0.398240851632,34.3821554469,10.7710376103,66.8715745513,66.8715745513
 01/27  19:00:00,53.9086503855,12.5146445762,0.0,0.632313191117,22.9214369646,9.5742556536,81.6766080705,81.6766080705
 01/27  20:00:00,54.0658136217,12.5146445762,0.0,0.789476427279,22.9214369646,9.5742556536,98.3805614125,98.3805614125
 01/27  21:00:00,49.0854480781,12.5146445762,0.0,0.826132334506,19.1011974705,8.3774736969,100.475951284,100.475951284
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  02:00:00,12.0045796331,0.0119519564912,0.0,0.0213349944836,1.91011974705,1.79517293505,0.0,0.0
 01/28  03:00:00,12.0850248458,0.0419831472703,0.0,0.0717490163797,1.91011974705,1.79517293505,0.690598555676,0.690598555676
 01/28  04:00:00,12.1416592804,0.063001468771,0.0,0.107365129542,1.91011974705,1.79517293505,1.1772957005,1.1772957005
 01/28  05:00:00,12.2970629114,0.187376438505,0.0,0.138393790805,1.91011974705,1.79517293505,4.14158761135,4.14158761135
 01/28  06:00:00,12.3559880593,0.224590719757,0.0,0.160104657423,1.91011974705,1.79517293505,5.04637283319,5.04637283319
 01/28  07:00:00,26.1649076069,12.5146445762,0.0,1.6789703486,1.91011974705,1.79517293505,192.226454908,192.226454908
 01/28  08:00:00,26.7490635916,12.5146445762,0.0,1.3131669845,3.8202394941,3.5903458701,154.996514839,154.996514839
 01/28  09:00:00,30.8869054341,12.5146445762,0.0,0.92763259207,11.4607184823,5.9839097835,138.219228187,138.219228187
 01/28  10:00:00,45.5248665113,12.5146445762,0.0,0.514529316948,22.9214369646,9.5742556536,112.233499504,112.233499504
 01/28  11:00:00,58.2659080365,12.5146445762,0.0,0.598070403095,34.3821554469,10.7710376103,97.1335200488,97.1335200488
 01/28  12:00:00,58.0905156584,12.5146445762,0.0,0.422678024983,34.3821554469,10.7710376103,83.1284016254,83.1284016254
 01/28  13:00:00,57.8138544608,12.5146445762,0.0,0.146016827378,34.3821554469,10.7710376103,77.3191708423,77.3191708423
 01/28  14:00:00,57.8687042476,12.5146445762,0.0,0.200866614171,34.3821554469,10.7710376103,71.4540799883,71.4540799883
 01/28  15:00:00,58.0168297385,12.5146445762,0.0,0.348992105089,34.3821554469,10.7710376103,64.0448086095,64.0448086095
 01/28  16:00:00,57.7837812048,12.5146445762,0.0,0.115943571362,34.3821554469,10.7710376103,56.8122755687,56.8122755687
 01/28  17:00:00,58.0149440107,12.5146445762,0.0,0.347106377275,34.3821554469,10.7710376103,61.2775082722,61.2775082722
 01/28  18:00:00,61.0047021922,12.5146445762,0.0,0.581531225485,34.3821554469,10.7710376103,74.8766765232,74.8766765232
 01/28  19:00:00,49.0184382721,12.5146445762,0.0,0.759122528487,19.1011974705,8.3774736969,98.038902516,98.038902516
 01/28  20:00:00,39.0868754237,12.5146445762,0.0,0.86160258173,11.4607184823,5.9839097835,110.720677184,110.720677184
 01/28  21:00:00,39.1448722235,12.5146445762,0.0,0.91959938151,11.4607184823,5.9839097835,116.55861323,116.55861323
 01/28  22:00:00,29.1892895566,12.5146445762,0.0,0.998059616196,3.8202394941,3.5903458701,129.326564958,129.326564958
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  01:00:00,12.0097409315,0.0207648381923,0.0,0.0176834111898,1.91011974705,1.79517293505,0.343258453496,0.343258453496
 01/29  02:00:00,12.2322246152,0.147223562877,0.0,0.113708370224,1.91011974705,1.79517293505,3.1589057747,3.1589057747
 01/29  03:00:00,12.4996321712,0.337634152243,0.0,0.190705336822,1.91011974705,1.79517293505,7.72350981317,7.72350981317
 01/29  04:00:00,12.7172538365,0.463900376461,0.0,0.282060777953,1.91011974705,1.79517293505,10.7140820466,10.7140820466
 01/29  05:00:00,13.0205886062,0.675477988337,0.0,0.373817935722,1.91011974705,1.79517293505,15.7980728221,15.7980728221
 01/29  06:00:00,13.5415665907,1.10940914134,0.0,0.460864767253,1.91011974705,1.79517293505,22.497330332,22.497330332
 01/29  07:00:00,14.0112116865,1.52798697249,0.0,0.511932031879,1.91011974705,1.79517293505,29.9644070612,29.9644070612
 01/29  08:00:00,11.3092432589,1.58458082487,0.0,0.508703085231,1.91011974705,1.79517293505,29.7051289977,29.7051289977
 01/29  09:00:00,22.1248055957,12.5146445762,0.0,2.1995756553,3.8202394941,3.5903458701,263.828224549,263.828224549
 01/29  10:00:00,21.5564238428,12.5146445762,0.0,1.63119390242,3.8202394941,3.5903458701,219.696825445,219.696825445
 01/29  11:00:00,36.3340343564,12.5146445762,0.0,1.35774006365,15.2809579764,7.1806917402,181.385445937,181.385445937
 01/29  12:00:00,36.1031872743,12.5146445762,0.0,1.1268929815,15.2809579764,7.1806917402,164.027714694,164.027714694
 01/29  13:00:00,46.0910766335,12.5146445762,0.0,1.08073943915,22.9214369646,9.5742556536,145.805391022,145.805391022
 01/29  14:00:00,46.0551395376,12.5146445762,0.0,1.04480234319,22.9214369646,9.5742556536,136.832739175,136.832739175
 01/29  15:00:00,46.0494768066,12.5146445762,0.0,1.03913961219,22.9214369646,9.5742556536,131.620621729,131.620621729
 01/29  16:00:00,45.9873410365,12.5146445762,0.0,0.977003842135,22.9214369646,9.5742556536,129.619070327,129.619070327
 01/29  17:00:00,46.0529472572,12.5146445762,0.0,1.04261006282,22.9214369646,9.5742556536,131.553638029,131.553638029
 01/29  18:00:00,38.438868348,12.5146445762,0.0,0.707240721849,15.2809579764,7.1806917402,164.754962369,164.754962369
 01/29  19:00:00,33.9892152078,12.5146445762,0.0,0.780963816624,7.6404789882,4.7871278268,175.548522924,175.548522924
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,12.2703340703,0.188527393489,0.0,0.11051399474,1.91011974705,1.79517293505,4.14077696113,4.14077696113
 01/29  22:00:00,12.6302311147,0.413567806192,0.0,0.245370626365,1.91011974705,1.79517293505,9.47773860724,9.47773860724
 01/29  23:00:00,12.7773118635,0.485111573297,0.0,0.320907608084,1.91011974705,1.79517293505,11.2515829717,11.2515829717
 01/29  24:00:00,13.0757664631,0.696417606135,0.0,0.408056174902,1.91011974705,1.79517293505,16.2183036716,16.2183036716
 01/30  01:00:00,14.1466640712,1.07642559943,0.0,0.500554811361,1.91011974705,2.3935639134,22.291054121,22.291054121
 01/30  02:00:00,14.9353296186,1.76316887622,0.0,0.602477081964,1.91011974705,2.3935639134,34.2964938454,34.2964938454
 01/30  03:00:00,15.4626975574,2.23457973968,0.0,0.658434157221,1.91011974705,2.3935639134,40.7925291614,40.7925291614
 01/30  04:00:00,15.3725240184,2.1238608605,0.0,0.67897949746,1.91011974705,2.3935639134,40.3034554954,40.3034554954
 01/30  05:00:00,15.8531463212,2.52805067544,0.0,0.75541198534,1.91011974705,2.3935639134,45.5227777612,45.5227777612
 01/30  06:00:00,15.893863371,2.52559851937,0.0,0.79858119115,1.91011974705,2.3935639134,47.2986634208,47.2986634208
 01/30  07:00:00,27.3519586171,12.5146445762,0.0,2.26763038042,1.91011974705,2.3935639134,277.048491759,277.048491759
 01/30  08:00:00,31.3428817716,12.5146445762,0.0,2.26763038042,7.6404789882,4.7871278268,269.56714156,269.56714156
 01/30  09:00:00,41.9281975013,12.5146445762,0.0,1.9348817577,19.1011974705,8.3774736969,251.299408707,251.299408707
 01/30  10:00:00,59.0320798971,12.5146445762,0.0,1.36424226367,34.3821554469,10.7710376103,200.535897104,200.535897104
 01/30  11:00:00,58.8829121612,12.5146445762,0.0,1.21507452782,34.3821554469,10.7710376103,174.378337922,174.378337922
 01/30  12:00:00,58.8148976833,12.5146445762,0.0,1.14706004992,34.3821554469,10.7710376103,153.220655346,153.220655346
 01/30  13:00:00,58.7665672236,12.5146445762,0.0,1.09872959019,34.3821554469,10.7710376103,140.17098474,140.17098474
 01/30  14:00:00,58.4602508654,12.5146445762,0.0,0.792413231996,34.3821554469,10.7710376103,129.154035178,129.154035178
 01/30  15:00:00,58.4713859687,12.5146445762,0.0,0.803548335319,34.3821554469,10.7710376103,124.966245149,124.966245149
 01/30  16:00:00,58.5232337343,12.5146445762,0.0,0.855396100905,34.3821554469,10.7710376103,119.138449541,119.138449541
 01/30  17:00:00,58.4479280115,12.5146445762,0.0,0.780090378106,34.3821554469,10.7710376103,122.29483393,122.29483393
 01/30  18:00:00,61.444243371,12.5146445762,0.0,1.02107240429,34.3821554469,10.7710376103,138.366552714,138.366552714
 01/30  19:00:00,54.5483839354,12.5146445762,0.0,1.27204674103,22.9214369646,9.5742556536,154.925565432,154.925565432
 01/30  20:00:00,54.7001271505,12.5146445762,0.0,1.42378995612,22.9214369646,9.5742556536,168.947386891,168.947386891
 01/30  21:00:00,49.7440453156,12.5146445762,0.0,1.48472957203,19.1011974705,8.3774736969,175.489593446,175.489593446
 01/30  22:00:00,20.7345832517,0.0270595377224,0.0,0.0139168990049,7.6404789882,4.7871278268,0.535447067741,0.535447067741
 01/30  23:00:00,13.1966547382,0.38607910141,0.0,0.240891976322,1.91011974705,2.3935639134,8.79666487788,8.79666487788
 01/30  24:00:00,13.6395887831,0.662505431814,0.0,0.407399690793,1.91011974705,2.3935639134,15.5027098719,15.5027098719
 01/31  01:00:00,13.8700144682,0.801711187581,0.0,0.498619620192,1.91011974705,2.3935639134,18.7183937615,18.7183937615
 01/31  02:00:00,14.8831861798,1.72110721243,0.0,0.592395306916,1.91011974705,2.3935639134,33.3845863206,33.3845863206
 01/31  03:00:00,15.2483449738,2.03570255111,0.0,0.642958762224,1.91011974705,2.3935639134,38.150034488,38.150034488
 01/31  04:00:00,15.167768699,1.95590810817,0.0,0.642176930389,1.91011974705,2.3935639134,37.2062250529,37.2062250529
 01/31  05:00:00,15.4213590446,2.18747549874,0.0,0.664199885451,1.91011974705,2.3935639134,40.2932855342,40.2932855342
 01/31  06:00:00,15.6101376058,2.33355663661,0.0,0.706897308728,1.91011974705,2.3935639134,43.5054755573,43.5054755573
 01/31  07:00:00,27.3519586171,12.5146445762,0.0,2.26763038042,1.91011974705,2.3935639134,274.587174093,274.587174093
 01/31  08:00:00,31.2758945013,12.5146445762,0.0,2.20064311006,7.6404789882,4.7871278268,257.338595486,257.338595486
 01/31  09:00:00,41.7265663913,12.5146445762,0.0,1.73325064771,19.1011974705,8.3774736969,224.162478452,224.162478452
 01/31  10:00:00,59.0090119826,12.5146445762,0.0,1.34117434917,34.3821554469,10.7710376103,187.777015346,187.777015346
 01/31  11:00:00,58.6722839303,12.5146445762,0.0,1.00444629691,34.3821554469,10.7710376103,167.297644475,167.297644475
 01/31  12:00:00,58.493448357,12.5146445762,0.0,0.825610723591,34.3821554469,10.7710376103,148.054779075,148.054779075
 01/31  13:00:00,58.4867881359,12.5146445762,0.0,0.818950502537,34.3821554469,10.7710376103,135.212847512,135.212847512
 01/31  14:00:00,58.4264910988,12.5146445762,0.0,0.758653465427,34.3821554469,10.7710376103,120.540388313,120.540388313
 01/31  15:00:00,58.0440216945,12.5146445762,0.0,0.376184061129,34.3821554469,10.7710376103,105.782844499,105.782844499
 01/31  16:00:00,57.8025539263,12.5146445762,0.0,0.134716292883,34.3821554469,10.7710376103,96.0127032456,96.0127032456
 01/31  17:00:00,57.8931292076,12.5146445762,0.0,0.225291574203,34.3821554469,10.7710376103,95.4618223928,95.4618223928
 01/31  18:00:00,61.1202402962,12.5146445762,0.0,0.697069329507,34.3821554469,10.7710376103,115.695089158,115.695089158
 01/31  19:00:00,54.3661222564,12.5146445762,0.0,1.08978506203,22.9214369646,9.5742556536,145.351888438,145.351888438
 01/31  20:00:00,54.6044543946,12.5146445762,0.0,1.32811720017,22.9214369646,9.5742556536,167.880302813,167.880302813
 01/31  21:00:00,49.6775864804,12.5146445762,0.0,1.4182707368,19.1011974705,8.3774736969,176.99414419,176.99414419
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.9195563457,0.239180781288,0.0,0.110691903996,1.91011974705,2.3935639134,5.3496638273,5.3496638273
 01/31  24:00:00,13.2666135314,0.458284749493,0.0,0.238645121461,1.91011974705,2.3935639134,10.6196196079,10.6196196079
 02/01  01:00:00,13.3453329925,0.488274858417,0.0,0.287374473611,1.91011974705,2.3935639134,11.289089878,11.289089878
 02/01  02:00:00,13.4736861759,0.594049043545,0.0,0.309953471865,1.91011974705,2.3935639134,13.8993578402,13.8993578402
 02/01  03:00:00,13.4361747365,0.545788998478,0.0,0.320702077535,1.91011974705,2.3935639134,12.6744595302,12.6744595302
 02/01  04:00:00,13.5135410572,0.618178969646,0.0,0.325678427129,1.91011974705,2.3935639134,14.494762361,14.494762361
 02/01  05:00:00,13.4344984884,0.537054404678,0.0,0.327760423235,1.91011974705,2.3935639134,12.4820402317,12.4820402317
 02/01  06:00:00,13.6306131672,0.685259005261,0.0,0.375670501494,1.91011974705,2.3935639134,16.1148810449,16.1148810449
 02/01  07:00:00,27.1410188933,12.5146445762,0.0,2.05669065661,1.91011974705,2.3935639134,240.582110503,240.582110503
 02/01  08:00:00,30.5912404281,12.5146445762,0.0,1.5159890369,7.6404789882,4.7871278268,182.418188086,182.418188086
 02/01  09:00:00,41.0683259168,12.5146445762,0.0,1.07501017317,19.1011974705,8.3774736969,154.939539734,154.939539734
 02/01  10:00:00,58.214381603,12.5146445762,0.0,0.546543969598,34.3821554469,10.7710376103,119.718819607,119.718819607
 02/01  11:00:00,57.8697047563,12.5146445762,0.0,0.201867122919,34.3821554469,10.7710376103,90.2636922139,90.2636922139
 02/01  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,54.2478676868,54.2478676868
 02/01  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,35.279693941,35.279693941
 02/01  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,26.9212040927,26.9212040927
 02/01  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,21.6029677781,21.6029677781
 02/01  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,20.1576125987,20.1576125987
 02/01  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,29.7183279941,29.7183279941
 02/01  18:00:00,60.5895095193,12.5126525834,0.0,0.16833054536,34.3821554469,10.7710376103,48.9004116405,48.9004116405
 02/01  19:00:00,53.6995709303,12.5146445762,0.0,0.423233735905,22.9214369646,9.5742556536,63.2264477598,63.2264477598
 02/01  20:00:00,53.9430614548,12.5146445762,0.0,0.666724260404,22.9214369646,9.5742556536,94.6109116445,94.6109116445
 02/01  21:00:00,49.1329417561,12.5146445762,0.0,0.873626012554,19.1011974705,8.3774736969,120.56938167,120.56938167
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  01:00:00,12.8358232297,0.201495670264,0.0,0.0646438990227,1.91011974705,2.3935639134,4.52594925369,4.52594925369
 02/02  02:00:00,13.116415602,0.372789556694,0.0,0.17394238488,1.91011974705,2.3935639134,8.56468950687,8.56468950687
 02/02  03:00:00,13.3325174145,0.499572016765,0.0,0.263261737266,1.91011974705,2.3935639134,11.6154454506,11.6154454506
 02/02  04:00:00,13.5149626634,0.620904983817,0.0,0.324374019135,1.91011974705,2.3935639134,14.4667761808,14.4667761808
 02/02  05:00:00,13.9647398303,0.999248166406,0.0,0.395808003407,1.91011974705,2.3935639134,21.0030659655,21.0030659655
 02/02  06:00:00,14.4861253947,1.45374326427,0.0,0.462698469976,1.91011974705,2.3935639134,28.4735824791,28.4735824791
 02/02  07:00:00,27.3113459549,12.5146445762,0.0,2.22701771823,1.91011974705,2.3935639134,266.911535798,266.911535798
 02/02  08:00:00,30.9363534188,12.5146445762,0.0,1.86110202765,7.6404789882,4.7871278268,232.452147574,232.452147574
 02/02  09:00:00,41.4720536231,12.5146445762,0.0,1.47873787948,19.1011974705,8.3774736969,211.267684077,211.267684077
 02/02  10:00:00,58.6364128394,12.5146445762,0.0,0.968575205982,34.3821554469,10.7710376103,176.380994507,176.380994507
 02/02  11:00:00,58.2206409002,12.5146445762,0.0,0.552803266836,34.3821554469,10.7710376103,145.713153089,145.713153089
 02/02  12:00:00,57.9990521058,12.5146445762,0.0,0.331214472366,34.3821554469,10.7710376103,116.523956195,116.523956195
 02/02  13:00:00,57.7701047537,12.5146445762,0.0,0.102267120313,34.3821554469,10.7710376103,97.6779020655,97.6779020655
 02/02  14:00:00,57.6626592401,12.5086685979,0.0,0.000797584905769,34.3821554469,10.7710376103,91.9942486351,91.9942486351
 02/02  15:00:00,57.6686960361,12.5066766052,0.0,0.0088263737376,34.3821554469,10.7710376103,85.4135306011,85.4135306011
 02/02  16:00:00,57.9263379592,12.5146445762,0.0,0.258500325815,34.3821554469,10.7710376103,77.3217678643,77.3217678643
 02/02  17:00:00,58.1515968302,12.5146445762,0.0,0.483759196798,34.3821554469,10.7710376103,78.707033694,78.707033694
 02/02  18:00:00,61.0388442155,12.5146445762,0.0,0.615673248765,34.3821554469,10.7710376103,86.1202727287,86.1202727287
 02/02  19:00:00,54.0004125657,12.5146445762,0.0,0.72407537127,22.9214369646,9.5742556536,95.788673056,95.788673056
 02/02  20:00:00,54.0899256184,12.5146445762,0.0,0.813588424034,22.9214369646,9.5742556536,105.536870404,105.536870404
 02/02  21:00:00,49.1158473627,12.5146445762,0.0,0.856531619147,19.1011974705,8.3774736969,110.301686625,110.301686625
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  01:00:00,12.5887271886,0.00796797099416,0.0,0.011075557193,1.91011974705,2.3935639134,0.0,0.0
 02/03  02:00:00,12.7714111546,0.13309215678,0.0,0.0686353374035,1.91011974705,2.3935639134,2.88840229288,2.88840229288
 02/03  03:00:00,12.9104420329,0.231218618815,0.0,0.109539753617,1.91011974705,2.3935639134,5.26143564739,5.26143564739
 02/03  04:00:00,12.9735781615,0.264041727279,0.0,0.139852773759,1.91011974705,2.3935639134,5.99429250712,5.99429250712
 02/03  05:00:00,13.0906012456,0.349393408621,0.0,0.171524176502,1.91011974705,2.3935639134,8.06281951277,8.06281951277
 02/03  06:00:00,13.132261106,0.364165800006,0.0,0.198411645505,1.91011974705,2.3935639134,8.37317727419,8.37317727419
 02/03  07:00:00,26.9117205402,12.5146445762,0.0,1.82739230354,1.91011974705,2.3935639134,220.254416314,220.254416314
 02/03  08:00:00,30.5346782477,12.5146445762,0.0,1.45942685654,7.6404789882,4.7871278268,180.560503191,180.560503191
 02/03  09:00:00,41.061831664,12.5146445762,0.0,1.06851592038,19.1011974705,8.3774736969,157.43565437,157.43565437
 02/03  10:00:00,58.3086283057,12.5146445762,0.0,0.640790672295,34.3821554469,10.7710376103,127.612896959,127.612896959
 02/03  11:00:00,58.1965356378,12.5146445762,0.0,0.528698004458,34.3821554469,10.7710376103,115.578937058,115.578937058
 02/03  12:00:00,58.074997432,12.5146445762,0.0,0.407159798625,34.3821554469,10.7710376103,103.573391471,103.573391471
 02/03  13:00:00,58.249170432,12.5146445762,0.0,0.581332798595,34.3821554469,10.7710376103,100.845581314,100.845581314
 02/03  14:00:00,58.107343749,12.5146445762,0.0,0.439506115615,34.3821554469,10.7710376103,93.1156751464,93.1156751464
 02/03  15:00:00,58.0208464501,12.5146445762,0.0,0.353008816696,34.3821554469,10.7710376103,87.3922227345,87.3922227345
 02/03  16:00:00,58.0666874032,12.5146445762,0.0,0.398849769836,34.3821554469,10.7710376103,82.663839112,82.663839112
 02/03  17:00:00,58.1932087931,12.5146445762,0.0,0.525371159691,34.3821554469,10.7710376103,86.8360319362,86.8360319362
 02/03  18:00:00,61.1044109831,12.5146445762,0.0,0.681240016339,34.3821554469,10.7710376103,93.9015736369,93.9015736369
 02/03  19:00:00,54.0581665994,12.5146445762,0.0,0.781829404979,22.9214369646,9.5742556536,99.1856327335,99.1856327335
 02/03  20:00:00,54.1464158294,12.5146445762,0.0,0.870078634982,22.9214369646,9.5742556536,108.123877638,108.123877638
 02/03  21:00:00,49.2391584616,12.5146445762,0.0,0.979842718026,19.1011974705,8.3774736969,122.477152231,122.477152231
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.6194449557,0.0361490848541,0.0,0.013612210444,1.91011974705,2.3935639134,0.74115023959,0.74115023959
 02/03  24:00:00,12.9813725398,0.271162120984,0.0,0.140526758405,1.91011974705,2.3935639134,6.1567580387,6.1567580387
 02/04  01:00:00,12.6438376786,0.444247026957,0.0,0.228297969533,1.91011974705,1.79517293505,10.2410701896,10.2410701896
 02/04  02:00:00,12.7355671427,0.475276932856,0.0,0.288997527786,1.91011974705,1.79517293505,11.0342801166,11.0342801166
 02/04  03:00:00,12.9912204405,0.671993888598,0.0,0.347933869836,1.91011974705,1.79517293505,15.6725746806,15.6725746806
 02/04  04:00:00,13.4391775405,1.03247075413,0.0,0.435414104271,1.91011974705,1.79517293505,21.2594532706,21.2594532706
 02/04  05:00:00,13.945850579,1.48905869383,0.0,0.485499203077,1.91011974705,1.79517293505,29.5315489048,29.5315489048
 02/04  06:00:00,13.7314009569,1.30352688283,0.0,0.456581391938,1.91011974705,1.79517293505,25.1240508549,25.1240508549
 02/04  07:00:00,26.6486156425,12.5146445762,0.0,2.16267838425,1.91011974705,1.79517293505,256.186093426,256.186093426
 02/04  08:00:00,25.8166444069,12.5146445762,0.0,1.75841446648,3.8202394941,3.5903458701,218.285278442,218.285278442
 02/04  09:00:00,31.2749947477,12.5146445762,0.0,1.31572190572,11.4607184823,5.9839097835,190.303959315,190.303959315
 02/04  10:00:00,45.9397679985,12.5146445762,0.0,0.929430804065,22.9214369646,9.5742556536,145.188416402,145.188416402
 02/04  11:00:00,58.1082902467,12.5146445762,0.0,0.440452613353,34.3821554469,10.7710376103,109.418602424,109.418602424
 02/04  12:00:00,57.7546898019,12.5146445762,0.0,0.0868521685257,34.3821554469,10.7710376103,82.2809278745,82.2809278745
 02/04  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,65.8124791959,65.8124791959
 02/04  14:00:00,57.7615985968,12.5146445762,0.0,0.0937609633638,34.3821554469,10.7710376103,61.2474822252,61.2474822252
 02/04  15:00:00,57.9591289285,12.5146445762,0.0,0.291291295107,34.3821554469,10.7710376103,59.8015451254,59.8015451254
 02/04  16:00:00,57.9654939071,12.5146445762,0.0,0.297656273708,34.3821554469,10.7710376103,57.1898306516,57.1898306516
 02/04  17:00:00,58.0503176699,12.5146445762,0.0,0.382480036463,34.3821554469,10.7710376103,59.7462839183,59.7462839183
 02/04  18:00:00,60.946903672,12.5146445762,0.0,0.52373270525,34.3821554469,10.7710376103,70.1345791438,70.1345791438
 02/04  19:00:00,48.9636937773,12.5146445762,0.0,0.704378033754,19.1011974705,8.3774736969,93.1783794207,93.1783794207
 02/04  20:00:00,39.044413208,12.5146445762,0.0,0.819140365961,11.4607184823,5.9839097835,106.897749312,106.897749312
 02/04  21:00:00,39.1109422725,12.5146445762,0.0,0.885669430545,11.4607184823,5.9839097835,113.632144389,113.632144389
 02/04  22:00:00,29.1411498526,12.5146445762,0.0,0.949919912192,3.8202394941,3.5903458701,124.758588812,124.758588812
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  01:00:00,12.0012157595,0.0182861493072,0.0,0.0116369281428,1.91011974705,1.79517293505,0.285742638638,0.285742638638
 02/05  02:00:00,12.2045846055,0.140034503802,0.0,0.0932574195691,1.91011974705,1.79517293505,3.00834106962,3.00834106962
 02/05  03:00:00,12.4152011355,0.288023720921,0.0,0.155884732458,1.91011974705,1.79517293505,6.57072212431,6.57072212431
 02/05  04:00:00,12.5712478955,0.38645380072,0.0,0.213501412686,1.91011974705,1.79517293505,8.88564981123,8.88564981123
 02/05  05:00:00,12.7219896007,0.48176752316,0.0,0.268929395462,1.91011974705,1.79517293505,11.1996997217,11.1996997217
 02/05  06:00:00,12.7803918167,0.518480762608,0.0,0.290618371979,1.91011974705,1.79517293505,12.0332702075,12.0332702075
 02/05  07:00:00,12.8217871619,0.542931761311,0.0,0.307562718494,1.91011974705,1.79517293505,12.6711791247,12.6711791247
 02/05  08:00:00,8.71278051495,0.55696333784,0.0,0.317524495006,1.91011974705,1.79517293505,12.9644625164,12.9644625164
 02/05  09:00:00,21.8787758343,12.5146445762,0.0,1.95354589388,3.8202394941,3.5903458701,231.340794535,231.340794535
 02/05  10:00:00,21.3727487693,12.5146445762,0.0,1.44751882891,3.8202394941,3.5903458701,182.913739293,182.913739293
 02/05  11:00:00,36.1513847759,12.5146445762,0.0,1.17509048312,15.2809579764,7.1806917402,150.337239694,150.337239694
 02/05  12:00:00,35.9683205674,12.5146445762,0.0,0.992026274593,15.2809579764,7.1806917402,135.635538903,135.635538903
 02/05  13:00:00,45.5906216222,12.5146445762,0.0,0.580284427858,22.9214369646,9.5742556536,108.044310352,108.044310352
 02/05  14:00:00,45.4877686534,12.5146445762,0.0,0.47743145898,22.9214369646,9.5742556536,94.9184797252,94.9184797252
 02/05  15:00:00,45.6669113539,12.5146445762,0.0,0.656574159474,22.9214369646,9.5742556536,96.4055795014,96.4055795014
 02/05  16:00:00,45.7994592223,12.5146445762,0.0,0.789122027956,22.9214369646,9.5742556536,99.0435980402,99.0435980402
 02/05  17:00:00,45.8524784668,12.5146445762,0.0,0.842141272379,22.9214369646,9.5742556536,103.849141557,103.849141557
 02/05  18:00:00,36.9084448836,12.5146445762,0.0,0.554483924147,15.2809579764,7.1806917402,140.527960607,140.527960607
 02/05  19:00:00,33.8766126205,12.5146445762,0.0,0.668361229278,7.6404789882,4.7871278268,160.0838356,160.0838356
 02/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
