Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/23  12:00:00,58.3773276777,12.5146445762,0.0,0.709490044292,34.3821554469,10.7710376103,81.443963622,81.443963622
 02/23  13:00:00,58.3045401393,12.5146445762,0.0,0.636702505949,34.3821554469,10.7710376103,77.122075785,77.122075785
 02/23  14:00:00,58.095825757,12.5146445762,0.0,0.427988123659,34.3821554469,10.7710376103,71.5344976077,71.5344976077
 02/23  15:00:00,57.8810203365,12.5146445762,0.0,0.213182703069,34.3821554469,10.7710376103,66.6304079371,66.6304079371
 02/23  16:00:00,57.8125095913,12.5146445762,0.0,0.144671957955,34.3821554469,10.7710376103,61.1263613567,61.1263613567
 02/23  17:00:00,58.0715368746,12.5146445762,0.0,0.403699241168,34.3821554469,10.7710376103,63.0987545463,63.0987545463
 02/23  18:00:00,58.2197655376,12.5146445762,0.0,0.551927904203,34.3821554469,10.7710376103,67.4347334907,67.4347334907
 02/23  19:00:00,52.522034557,12.5146445762,0.0,0.623364029255,22.9214369646,9.5742556536,71.5750016105,71.5750016105
 02/23  20:00:00,53.9735277257,12.5146445762,0.0,0.697190531302,22.9214369646,9.5742556536,78.7671565444,78.7671565444
 02/23  21:00:00,48.988625966,12.5146445762,0.0,0.72931022244,19.1011974705,8.3774736969,82.8654996409,82.8654996409
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5716756532,0.00199199274854,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.6058270885,0.0119519564912,0.0,0.0241914715316,1.91011974705,2.3935639134,0.0,0.0
 02/24  04:00:00,12.6824789619,0.0418024712547,0.0,0.0709928302119,1.91011974705,2.3935639134,0.689249905881,0.689249905881
 02/24  05:00:00,12.8053691784,0.114151517542,0.0,0.121534000452,1.91011974705,2.3935639134,2.37292046868,2.37292046868
 02/24  06:00:00,12.9540816929,0.220207132316,0.0,0.164190900177,1.91011974705,2.3935639134,4.95688853371,4.95688853371
 02/24  07:00:00,26.8043849633,12.5146445762,0.0,1.72005672668,1.91011974705,2.3935639134,200.213026454,200.213026454
 02/24  08:00:00,27.6863006371,12.5146445762,0.0,1.36638257925,7.6404789882,4.7871278268,162.458169597,162.458169597
 02/24  09:00:00,41.1653823031,12.5146445762,0.0,1.17206655955,19.1011974705,8.3774736969,140.023663596,140.023663596
 02/24  10:00:00,58.5233930416,12.5146445762,0.0,0.85555540818,34.3821554469,10.7710376103,106.440755804,106.440755804
 02/24  11:00:00,58.4246529826,12.5146445762,0.0,0.756815349238,34.3821554469,10.7710376103,93.6967592658,93.6967592658
 02/24  12:00:00,58.3478119069,12.5146445762,0.0,0.679974273498,34.3821554469,10.7710376103,79.6660221994,79.6660221994
 02/24  13:00:00,58.2584430428,12.5146445762,0.0,0.590605409443,34.3821554469,10.7710376103,70.6423094647,70.6423094647
 02/24  14:00:00,58.1485450051,12.5146445762,0.0,0.480707371676,34.3821554469,10.7710376103,69.0108460316,69.0108460316
 02/24  15:00:00,58.1856808857,12.5146445762,0.0,0.517843252358,34.3821554469,10.7710376103,67.4679246676,67.4679246676
 02/24  16:00:00,58.12604055,12.5146445762,0.0,0.458202916586,34.3821554469,10.7710376103,59.8665836998,59.8665836998
 02/24  17:00:00,58.1661700981,12.5146445762,0.0,0.498332464706,34.3821554469,10.7710376103,63.0982125827,63.0982125827
 02/24  18:00:00,58.2721451498,12.5146445762,0.0,0.60430751643,34.3821554469,10.7710376103,69.6128244231,69.6128244231
 02/24  19:00:00,52.5733457155,12.5146445762,0.0,0.674675187761,22.9214369646,9.5742556536,73.7901396038,73.7901396038
 02/24  20:00:00,54.0283042609,12.5146445762,0.0,0.751967066552,22.9214369646,9.5742556536,82.2942858753,82.2942858753
 02/24  21:00:00,49.0332816043,12.5146445762,0.0,0.773965860719,19.1011974705,8.3774736969,84.1817409997,84.1817409997
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,12.0715027325,0.0500361658807,0.0,0.0501738844839,1.91011974705,1.79517293505,0.922879004443,0.922879004443
 02/25  02:00:00,12.2318985876,0.131761285695,0.0,0.12884461984,1.91011974705,1.79517293505,2.78631036772,2.78631036772
 02/25  03:00:00,12.2600561998,0.136848804274,0.0,0.151914713434,1.91011974705,1.79517293505,2.88734577944,2.88734577944
 02/25  04:00:00,12.4479724998,0.269221202901,0.0,0.207458614835,1.91011974705,1.79517293505,6.0768068521,6.0768068521
 02/25  05:00:00,12.6170398112,0.389350789183,0.0,0.256396339929,1.91011974705,1.79517293505,8.94770300808,8.94770300808
 02/25  06:00:00,12.6444738288,0.39737745143,0.0,0.275803695307,1.91011974705,1.79517293505,9.13352058572,9.13352058572
 02/25  07:00:00,26.4434818986,12.5146445762,0.0,1.95754464035,1.91011974705,1.79517293505,224.805886094,224.805886094
 02/25  08:00:00,22.8574303656,12.5146445762,0.0,1.55453375858,3.8202394941,3.5903458701,184.75452455,184.75452455
 02/25  09:00:00,31.2614991962,12.5146445762,0.0,1.3022263542,11.4607184823,5.9839097835,167.084991281,167.084991281
 02/25  10:00:00,45.957727109,12.5146445762,0.0,0.947389914599,22.9214369646,9.5742556536,138.724939778,138.724939778
 02/25  11:00:00,58.2658011353,12.5146445762,0.0,0.597963501945,34.3821554469,10.7710376103,112.877032444,112.877032444
 02/25  12:00:00,57.9705859514,12.5146445762,0.0,0.302748318004,34.3821554469,10.7710376103,82.7935133248,82.7935133248
 02/25  13:00:00,57.7654702719,12.5146445762,0.0,0.0976326384622,34.3821554469,10.7710376103,66.5535548571,66.5535548571
 02/25  14:00:00,57.6637956039,12.5066766052,0.0,0.00392594151823,34.3821554469,10.7710376103,58.5694714722,58.5694714722
 02/25  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,51.6236717113,51.6236717113
 02/25  16:00:00,57.669892605,12.5066766052,0.0,0.0100229425586,34.3821554469,10.7710376103,50.7897667056,50.7897667056
 02/25  17:00:00,57.8266928145,12.5146445762,0.0,0.158855181135,34.3821554469,10.7710376103,53.7059724576,53.7059724576
 02/25  18:00:00,58.0263590042,12.5146445762,0.0,0.358521370814,34.3821554469,10.7710376103,59.993616092,59.993616092
 02/25  19:00:00,47.4354141959,12.5146445762,0.0,0.553765118936,19.1011974705,8.3774736969,80.5250683985,80.5250683985
 02/25  20:00:00,38.9064255496,12.5146445762,0.0,0.681152707604,11.4607184823,5.9839097835,93.1847805235,93.1847805235
 02/25  21:00:00,38.991074889,12.5146445762,0.0,0.765802046971,11.4607184823,5.9839097835,101.115413057,101.115413057
 02/25  22:00:00,29.0496655159,12.5146445762,0.0,0.858435575512,3.8202394941,3.5903458701,115.788761138,115.788761138
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,12.040077232,0.0367032944067,0.0,0.0320812554706,1.91011974705,1.79517293505,0.616623864499,0.616623864499
 02/26  03:00:00,12.2505027172,0.162167565278,0.0,0.117042469821,1.91011974705,1.79517293505,3.54555078369,3.54555078369
 02/26  04:00:00,12.4135694493,0.277457010945,0.0,0.164819756275,1.91011974705,1.79517293505,6.27234096931,6.27234096931
 02/26  05:00:00,12.510502236,0.342031561702,0.0,0.197177992186,1.91011974705,1.79517293505,7.86210378712,7.86210378712
 02/26  06:00:00,12.5818383951,0.387652098923,0.0,0.222893614099,1.91011974705,1.79517293505,8.88843689206,8.88843689206
 02/26  07:00:00,12.6245332993,0.420744289045,0.0,0.232496328182,1.91011974705,1.79517293505,9.75657707731,9.75657707731
 02/26  08:00:00,4.38961607248,0.441733207677,0.0,0.242590182701,1.91011974705,1.79517293505,10.1836488354,10.1836488354
 02/26  09:00:00,21.7185883319,12.5146445762,0.0,1.79335839153,3.8202394941,3.5903458701,219.236889617,219.236889617
 02/26  10:00:00,21.2204215334,12.5146445762,0.0,1.29519159301,3.8202394941,3.5903458701,168.469878733,168.469878733
 02/26  11:00:00,36.0318828275,12.5146445762,0.0,1.05558853474,15.2809579764,7.1806917402,140.000295271,140.000295271
 02/26  12:00:00,35.8859856308,12.5146445762,0.0,0.909691338051,15.2809579764,7.1806917402,123.301839263,123.301839263
 02/26  13:00:00,45.7886715587,12.5146445762,0.0,0.77833436432,22.9214369646,9.5742556536,101.546395349,101.546395349
 02/26  14:00:00,45.7198635084,12.5146445762,0.0,0.709526314033,22.9214369646,9.5742556536,91.7441648255,91.7441648255
 02/26  15:00:00,45.6712424481,12.5146445762,0.0,0.660905253734,22.9214369646,9.5742556536,85.5291881077,85.5291881077
 02/26  16:00:00,45.5427952863,12.5146445762,0.0,0.53245809194,22.9214369646,9.5742556536,75.3385304922,75.3385304922
 02/26  17:00:00,45.6071060053,12.5146445762,0.0,0.596768810892,22.9214369646,9.5742556536,74.2220384814,74.2220384814
 02/26  18:00:00,35.3901446003,12.5146445762,0.0,0.413850307547,15.2809579764,7.1806917402,95.2038098823,95.2038098823
 02/26  19:00:00,32.3201377573,12.5146445762,0.0,0.489553032737,7.6404789882,4.7871278268,106.147590149,106.147590149
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,11.9801766208,0.00597597824562,0.0,0.00290796045297,1.91011974705,1.79517293505,0.0,0.0
 02/26  24:00:00,12.0196446037,0.0119519564912,0.0,0.0363999651157,1.91011974705,1.79517293505,0.0,0.0
 02/27  01:00:00,12.6671403456,0.0378027197377,0.0,0.0596539654,1.91011974705,2.3935639134,0.597412073344,0.597412073344
 02/27  02:00:00,12.7308766904,0.0586344093117,0.0,0.102558620677,1.91011974705,2.3935639134,1.08545831282,1.08545831282
 02/27  03:00:00,12.8344640628,0.12871503717,0.0,0.136065365131,1.91011974705,2.3935639134,2.71404346945,2.71404346945
 02/27  04:00:00,12.8750819107,0.14879742921,0.0,0.156600821005,1.91011974705,2.3935639134,3.22464585335,3.22464585335
 02/27  05:00:00,12.9992610551,0.25424808757,0.0,0.175329307045,1.91011974705,2.3935639134,5.74130096034,5.74130096034
 02/27  06:00:00,12.9852919129,0.227498816188,0.0,0.188109436248,1.91011974705,2.3935639134,5.11495125249,5.11495125249
 02/27  07:00:00,26.8670215505,12.5146445762,0.0,1.78269331385,1.91011974705,2.3935639134,204.44843443,204.44843443
 02/27  08:00:00,26.3213835815,12.5146445762,0.0,1.37913219033,7.6404789882,4.7871278268,161.281839498,161.281839498
 02/27  09:00:00,41.1702995833,12.5146445762,0.0,1.17698383973,19.1011974705,8.3774736969,137.750855159,137.750855159
 02/27  10:00:00,58.6918932795,12.5146445762,0.0,1.02405564613,34.3821554469,10.7710376103,114.951926793,114.951926793
 02/27  11:00:00,58.5963873183,12.5146445762,0.0,0.928549684889,34.3821554469,10.7710376103,105.363617506,105.363617506
 02/27  12:00:00,58.5094597061,12.5146445762,0.0,0.841622072699,34.3821554469,10.7710376103,93.9993149878,93.9993149878
 02/27  13:00:00,58.372647116,12.5146445762,0.0,0.704809482648,34.3821554469,10.7710376103,74.7515055708,74.7515055708
 02/27  14:00:00,58.3686033697,12.5146445762,0.0,0.700765736279,34.3821554469,10.7710376103,76.1057306281,76.1057306281
 02/27  15:00:00,58.4274750336,12.5146445762,0.0,0.759637400255,34.3821554469,10.7710376103,84.1376643208,84.1376643208
 02/27  16:00:00,58.4069721204,12.5146445762,0.0,0.739134486993,34.3821554469,10.7710376103,79.5465738629,79.5465738629
 02/27  17:00:00,58.4420912468,12.5146445762,0.0,0.774253613415,34.3821554469,10.7710376103,83.9718862648,83.9718862648
 02/27  18:00:00,58.5244852704,12.5146445762,0.0,0.856647637002,34.3821554469,10.7710376103,93.6472918982,93.6472918982
 02/27  19:00:00,52.8413555252,12.5146445762,0.0,0.942684997475,22.9214369646,9.5742556536,103.789808011,103.789808011
 02/27  20:00:00,54.2956287949,12.5146445762,0.0,1.0192916005,22.9214369646,9.5742556536,113.551526267,113.551526267
 02/27  21:00:00,49.3108007943,12.5146445762,0.0,1.0514850507,19.1011974705,8.3774736969,118.261750529,118.261750529
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5784493927,0.00398398549708,0.0,0.00478174680275,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.7623771686,0.0862229813936,0.0,0.106470526788,1.91011974705,2.3935639134,1.72328601035,1.72328601035
 02/28  01:00:00,12.9073946673,0.151694705123,0.0,0.186016301746,1.91011974705,2.3935639134,3.23203703573,3.23203703573
 02/28  02:00:00,13.047973995,0.24629791185,0.0,0.231992422736,1.91011974705,2.3935639134,5.51574224132,5.51574224132
 02/28  03:00:00,13.1525117157,0.315830923982,0.0,0.266997131247,1.91011974705,2.3935639134,7.16312098924,7.16312098924
 02/28  04:00:00,13.3017118194,0.430389731111,0.0,0.301638427797,1.91011974705,2.3935639134,9.94571736278,9.94571736278
 02/28  05:00:00,13.3426041346,0.432956257624,0.0,0.339964216535,1.91011974705,2.3935639134,9.947759621,9.947759621
 02/28  06:00:00,13.5042287,0.560161803725,0.0,0.374383235823,1.91011974705,2.3935639134,13.0691530526,13.0691530526
 02/28  07:00:00,27.1818068173,12.5146445762,0.0,2.09747858066,1.91011974705,2.3935639134,238.040109425,238.040109425
 02/28  08:00:00,26.5865118293,12.5146445762,0.0,1.64426043813,7.6404789882,4.7871278268,192.874184045,192.874184045
 02/28  09:00:00,41.3120636998,12.5146445762,0.0,1.31874795625,19.1011974705,8.3774736969,165.010276385,165.010276385
 02/28  10:00:00,58.5691207941,12.5146445762,0.0,0.901283160749,34.3821554469,10.7710376103,133.589768298,133.589768298
 02/28  11:00:00,58.488253318,12.5146445762,0.0,0.820415684594,34.3821554469,10.7710376103,123.873740431,123.873740431
 02/28  12:00:00,58.5112369043,12.5146445762,0.0,0.843399270951,34.3821554469,10.7710376103,109.22905621,109.22905621
 02/28  13:00:00,58.4712290097,12.5146445762,0.0,0.803391376265,34.3821554469,10.7710376103,103.345679875,103.345679875
 02/28  14:00:00,58.3536719711,12.5146445762,0.0,0.685834337684,34.3821554469,10.7710376103,97.9041870367,97.9041870367
 02/28  15:00:00,58.3946065981,12.5146445762,0.0,0.726768964699,34.3821554469,10.7710376103,93.9806884526,93.9806884526
 02/28  16:00:00,58.3941588025,12.5146445762,0.0,0.726321169118,34.3821554469,10.7710376103,91.4937288837,91.4937288837
 02/28  17:00:00,58.4623986125,12.5146445762,0.0,0.79456097906,34.3821554469,10.7710376103,100.479407605,100.479407605
 02/28  18:00:00,58.6092833145,12.5146445762,0.0,0.941445681062,34.3821554469,10.7710376103,111.155143035,111.155143035
 02/28  19:00:00,52.9765709703,12.5146445762,0.0,1.07790044253,22.9214369646,9.5742556536,123.62166229,123.62166229
 02/28  20:00:00,54.4709230209,12.5146445762,0.0,1.19458582647,22.9214369646,9.5742556536,137.055988123,137.055988123
 02/28  21:00:00,49.5028929861,12.5146445762,0.0,1.2435772425,19.1011974705,8.3774736969,143.531509667,143.531509667
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.632333277,0.0339502879645,0.0,0.028699328547,1.91011974705,2.3935639134,0.599013526688,0.599013526688
 02/28  24:00:00,12.8047457684,0.0991059429073,0.0,0.13595616508,1.91011974705,2.3935639134,2.01318288162,2.01318288162
 03/01  01:00:00,12.9026502249,0.157904341189,0.0,0.175062223272,1.91011974705,2.3935639134,3.38391185406,3.38391185406
 03/01  02:00:00,12.9064727801,0.152337396613,0.0,0.184451723077,1.91011974705,2.3935639134,3.28626872726,3.28626872726
 03/01  03:00:00,12.9509983197,0.199213373973,0.0,0.182101285263,1.91011974705,2.3935639134,4.39147735623,4.39147735623
 03/01  04:00:00,12.916948959,0.178663948352,0.0,0.168601350165,1.91011974705,2.3935639134,3.94989411112,3.94989411112
 03/01  05:00:00,13.0249640888,0.270750045495,0.0,0.184530382859,1.91011974705,2.3935639134,6.16306323449,6.16306323449
 03/01  06:00:00,13.0401411876,0.260509609838,0.0,0.209947917265,1.91011974705,2.3935639134,5.91076161572,5.91076161572
 03/01  07:00:00,26.7847211595,12.5146445762,0.0,1.70039292291,1.91011974705,2.3935639134,189.168209877,189.168209877
 03/01  08:00:00,26.1903774352,12.5146445762,0.0,1.248126044,7.6404789882,4.7871278268,143.547533883,143.547533883
 03/01  09:00:00,41.0413350826,12.5146445762,0.0,1.048019339,19.1011974705,8.3774736969,124.181679921,124.181679921
 03/01  10:00:00,58.5068841312,12.5146445762,0.0,0.839046497789,34.3821554469,10.7710376103,97.9860069583,97.9860069583
 03/01  11:00:00,58.3491584765,12.5146445762,0.0,0.681320843149,34.3821554469,10.7710376103,88.2929159535,88.2929159535
 03/01  12:00:00,58.2004588927,12.5146445762,0.0,0.532621259272,34.3821554469,10.7710376103,75.3633295781,75.3633295781
 03/01  13:00:00,58.244113222,12.5146445762,0.0,0.576275588647,34.3821554469,10.7710376103,72.1745902949,72.1745902949
 03/01  14:00:00,58.1613558321,12.5146445762,0.0,0.493518198722,34.3821554469,10.7710376103,67.0233299889,67.0233299889
 03/01  15:00:00,58.0934303086,12.5146445762,0.0,0.425592675252,34.3821554469,10.7710376103,63.7459716739,63.7459716739
 03/01  16:00:00,58.1308162893,12.5146445762,0.0,0.462978655877,34.3821554469,10.7710376103,58.9673046816,58.9673046816
 03/01  17:00:00,58.2266266824,12.5146445762,0.0,0.558789049017,34.3821554469,10.7710376103,64.130175254,64.130175254
 03/01  18:00:00,58.2624611408,12.5146445762,0.0,0.594623507388,34.3821554469,10.7710376103,66.7467875022,66.7467875022
 03/01  19:00:00,52.6150866057,12.5146445762,0.0,0.716416077934,22.9214369646,9.5742556536,80.7691908247,80.7691908247
 03/01  20:00:00,54.1113153797,12.5146445762,0.0,0.834978185264,22.9214369646,9.5742556536,94.8403162854,94.8403162854
 03/01  21:00:00,49.0990047493,12.5146445762,0.0,0.839689005673,19.1011974705,8.3774736969,94.791611632,94.791611632
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5768611025,0.00398398549708,0.0,0.00319345658756,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.6521356181,0.0311725800946,0.0,0.051279377578,1.91011974705,2.3935639134,0.444509300162,0.444509300162
 03/02  02:00:00,12.7195387327,0.0546508744692,0.0,0.0952041977447,1.91011974705,2.3935639134,0.983687070175,0.983687070175
 03/02  03:00:00,12.805933516,0.0991698341934,0.0,0.137080021355,1.91011974705,2.3935639134,2.02555339036,2.02555339036
 03/02  04:00:00,12.8522921455,0.121764436405,0.0,0.16084404863,1.91011974705,2.3935639134,2.54235452313,2.54235452313
 03/02  05:00:00,12.8809819887,0.141238152376,0.0,0.170060175915,1.91011974705,2.3935639134,3.00886344107,3.00886344107
 03/02  06:00:00,12.8668102164,0.131606369269,0.0,0.165520186713,1.91011974705,2.3935639134,2.7706636005,2.7706636005
 03/02  07:00:00,26.7068810547,12.5146445762,0.0,1.62255281802,1.91011974705,2.3935639134,178.055382654,178.055382654
 03/02  08:00:00,26.1645042776,12.5146445762,0.0,1.22225288638,7.6404789882,4.7871278268,138.455918475,138.455918475
 03/02  09:00:00,40.9485167384,12.5146445762,0.0,0.955200994792,19.1011974705,8.3774736969,119.233591316,119.233591316
 03/02  10:00:00,58.2303220724,12.5146445762,0.0,0.562484439052,34.3821554469,10.7710376103,88.8896469901,88.8896469901
 03/02  11:00:00,58.0986221255,12.5146445762,0.0,0.430784492139,34.3821554469,10.7710376103,76.4831741435,76.4831741435
 03/02  12:00:00,57.8933526482,12.5146445762,0.0,0.225515014842,34.3821554469,10.7710376103,61.460436829,61.460436829
 03/02  13:00:00,57.8150251261,12.5146445762,0.0,0.147187492683,34.3821554469,10.7710376103,50.7382071143,50.7382071143
 03/02  14:00:00,57.6612753328,12.5046846124,0.0,0.00339766310702,34.3821554469,10.7710376103,39.2107378298,39.2107378298
 03/02  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,36.0524008726,36.0524008726
 03/02  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,31.9530285646,31.9530285646
 03/02  17:00:00,57.6943657535,12.5086685979,0.0,0.0325040983114,34.3821554469,10.7710376103,34.5845873546,34.5845873546
 03/02  18:00:00,57.9167851893,12.5146445762,0.0,0.248947555949,34.3821554469,10.7710376103,43.521437199,43.521437199
 03/02  19:00:00,52.3009967682,12.5146445762,0.0,0.402326240432,22.9214369646,9.5742556536,52.6489301319,52.6489301319
 03/02  20:00:00,53.7673451186,12.5146445762,0.0,0.491007924247,22.9214369646,9.5742556536,61.077730335,61.077730335
 03/02  21:00:00,48.7935287217,12.5146445762,0.0,0.534212978066,19.1011974705,8.3774736969,64.8079990696,64.8079990696
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  04:00:00,12.5768923836,0.00597597824562,0.0,0.00123274486988,1.91011974705,2.3935639134,0.0,0.0
 03/03  05:00:00,12.6135192782,0.0119519564912,0.0,0.0318836612387,1.91011974705,2.3935639134,0.0,0.0
 03/03  06:00:00,12.7468210119,0.0789804242346,0.0,0.0981569271955,1.91011974705,2.3935639134,1.5552145542,1.5552145542
 03/03  07:00:00,26.7773841846,12.5146445762,0.0,1.69305594795,1.91011974705,2.3935639134,198.848997281,198.848997281
 03/03  08:00:00,26.2707929722,12.5146445762,0.0,1.32854158097,7.6404789882,4.7871278268,162.368345462,162.368345462
 03/03  09:00:00,40.998482742,12.5146445762,0.0,1.00516699841,19.1011974705,8.3774736969,132.980526225,132.980526225
 03/03  10:00:00,58.4299730984,12.5146445762,0.0,0.762135465037,34.3821554469,10.7710376103,99.4396752523,99.4396752523
 03/03  11:00:00,58.3207444832,12.5146445762,0.0,0.65290684977,34.3821554469,10.7710376103,90.371101522,90.371101522
 03/03  12:00:00,57.9269889512,12.5146445762,0.0,0.259151317856,34.3821554469,10.7710376103,71.9271882867,71.9271882867
 03/03  13:00:00,57.6842254084,12.5086685979,0.0,0.0223637532986,34.3821554469,10.7710376103,58.8382421778,58.8382421778
 03/03  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,50.8427986942,50.8427986942
 03/03  15:00:00,57.8066718582,12.5126525834,0.0,0.140826217562,34.3821554469,10.7710376103,49.2193317344,49.2193317344
 03/03  16:00:00,57.9455055496,12.5146445762,0.0,0.277667916225,34.3821554469,10.7710376103,44.8987010565,44.8987010565
 03/03  17:00:00,57.9448269205,12.5146445762,0.0,0.276989287143,34.3821554469,10.7710376103,42.8632510907,42.8632510907
 03/03  18:00:00,58.0176211081,12.5146445762,0.0,0.349783474723,34.3821554469,10.7710376103,48.6618518412,48.6618518412
 03/03  19:00:00,52.3614327373,12.5146445762,0.0,0.462762209615,22.9214369646,9.5742556536,60.481443528,60.481443528
 03/03  20:00:00,53.8790969223,12.5146445762,0.0,0.60275972787,22.9214369646,9.5742556536,76.3885790089,76.3885790089
 03/03  21:00:00,48.992135056,12.5146445762,0.0,0.732819312404,19.1011974705,8.3774736969,91.8010160016,91.8010160016
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.977826709,0.00398398549708,0.0,0.00255004140702,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,12.0884075499,0.0481007384271,0.0,0.0690141293976,1.91011974705,1.79517293505,0.832173156612,0.832173156612
 03/04  03:00:00,12.2297936293,0.124963374667,0.0,0.133537572514,1.91011974705,1.79517293505,2.61565929427,2.61565929427
 03/04  04:00:00,12.4571824748,0.301487648734,0.0,0.184402143947,1.91011974705,1.79517293505,6.88622461103,6.88622461103
 03/04  05:00:00,12.5159505838,0.33102612555,0.0,0.213631776132,1.91011974705,1.79517293505,7.54827868229,7.54827868229
 03/04  06:00:00,12.6561871809,0.433464089841,0.0,0.251430409005,1.91011974705,1.79517293505,10.0375548608,10.0375548608
 03/04  07:00:00,26.4482892841,12.5146445762,0.0,1.9623520258,1.91011974705,1.79517293505,235.416062306,235.416062306
 03/04  08:00:00,21.5130577215,12.5146445762,0.0,1.58782778108,3.8202394941,3.5903458701,198.343561707,198.343561707
 03/04  09:00:00,31.2431220298,12.5146445762,0.0,1.28384918781,11.4607184823,5.9839097835,176.570550692,176.570550692
 03/04  10:00:00,45.869065685,12.5146445762,0.0,0.858728490639,22.9214369646,9.5742556536,143.692660014,143.692660014
 03/04  11:00:00,58.2653611533,12.5146445762,0.0,0.597523519887,34.3821554469,10.7710376103,115.241221809,115.241221809
 03/04  12:00:00,58.0103882342,12.5146445762,0.0,0.342550600795,34.3821554469,10.7710376103,80.2140485221,80.2140485221
 03/04  13:00:00,57.7505449821,12.5146445762,0.0,0.0827073486605,34.3821554469,10.7710376103,58.8397206956,58.8397206956
 03/04  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,50.796987866,50.796987866
 03/04  15:00:00,57.6646781551,12.5066766052,0.0,0.00480849266991,34.3821554469,10.7710376103,46.6414103534,46.6414103534
 03/04  16:00:00,57.796740956,12.5146445762,0.0,0.128903322641,34.3821554469,10.7710376103,44.4755674512,44.4755674512
 03/04  17:00:00,57.89303919,12.5146445762,0.0,0.225201556626,34.3821554469,10.7710376103,43.424169673,43.424169673
 03/04  18:00:00,58.0133174221,12.5146445762,0.0,0.34547978869,34.3821554469,10.7710376103,48.1348235558,48.1348235558
 03/04  19:00:00,47.3743502312,12.5146445762,0.0,0.492701154308,19.1011974705,8.3774736969,66.670408836,66.670408836
 03/04  20:00:00,38.8225542073,12.5146445762,0.0,0.597281365269,11.4607184823,5.9839097835,78.7636635502,78.7636635502
 03/04  21:00:00,38.8942352944,12.5146445762,0.0,0.668962452383,11.4607184823,5.9839097835,85.3060773343,85.3060773343
 03/04  22:00:00,28.9749570552,12.5146445762,0.0,0.783727114766,3.8202394941,3.5903458701,103.838137727,103.838137727
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,11.9732846748,0.00199199274854,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  06:00:00,11.9840569233,0.0119519564912,0.0,0.000812284740515,1.91011974705,1.79517293505,0.0,0.0
 03/05  07:00:00,11.9974346263,0.0119519564912,0.0,0.0141899877176,1.91011974705,1.79517293505,0.0,0.0
 03/05  08:00:00,3.72622135737,0.0119519564912,0.0,0.00897671877657,1.91011974705,1.79517293505,0.0,0.0
 03/05  09:00:00,21.2612002104,12.5146445762,0.0,1.33597027002,3.8202394941,3.5903458701,149.355460207,149.355460207
 03/05  10:00:00,20.8486087422,12.5146445762,0.0,0.923378801857,3.8202394941,3.5903458701,112.599362287,112.599362287
 03/05  11:00:00,35.7122347646,12.5146445762,0.0,0.735940471769,15.2809579764,7.1806917402,91.1244116465,91.1244116465
 03/05  12:00:00,35.6242579029,12.5146445762,0.0,0.647963610152,15.2809579764,7.1806917402,83.4977894121,83.4977894121
 03/05  13:00:00,45.5795409362,12.5146445762,0.0,0.569203741766,22.9214369646,9.5742556536,70.0384839515,70.0384839515
 03/05  14:00:00,45.5199183052,12.5146445762,0.0,0.509581110763,22.9214369646,9.5742556536,61.9112568632,61.9112568632
 03/05  15:00:00,45.5065820834,12.5146445762,0.0,0.496244889033,22.9214369646,9.5742556536,59.4606097982,59.4606097982
 03/05  16:00:00,45.5263120454,12.5146445762,0.0,0.515974851018,22.9214369646,9.5742556536,60.5231323047,60.5231323047
 03/05  17:00:00,45.5313122035,12.5146445762,0.0,0.520975009126,22.9214369646,9.5742556536,60.3719814844,60.3719814844
 03/05  18:00:00,35.3206452133,12.5146445762,0.0,0.344350920522,15.2809579764,7.1806917402,81.6462827108,81.6462827108
 03/05  19:00:00,30.8755844802,12.5146445762,0.0,0.42266642233,7.6404789882,4.7871278268,91.8536894439,91.8536894439
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.6097506542,0.0119519564912,0.0,0.0281150372886,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.7113093108,0.0468090957617,0.0,0.0948165546057,1.91011974705,2.3935639134,0.802850751309,0.802850751309
 03/06  03:00:00,12.8432315408,0.132250713042,0.0,0.141297167354,1.91011974705,2.3935639134,2.79039595054,2.79039595054
 03/06  04:00:00,12.845158967,0.118041181047,0.0,0.157434125464,1.91011974705,2.3935639134,2.45412890503,2.45412890503
 03/06  05:00:00,12.9297933699,0.176750572745,0.0,0.183359136705,1.91011974705,2.3935639134,3.82195252754,3.82195252754
 03/06  06:00:00,13.1422830404,0.326478828499,0.0,0.246120551429,1.91011974705,2.3935639134,7.46769955539,7.46769955539
 03/06  07:00:00,25.6186643354,12.5146445762,0.0,1.91200276544,1.91011974705,2.3935639134,219.200209495,219.200209495
 03/06  08:00:00,26.4100748058,12.5146445762,0.0,1.46782341458,7.6404789882,4.7871278268,174.912258492,174.912258492
 03/06  09:00:00,41.1672972429,12.5146445762,0.0,1.17398149934,19.1011974705,8.3774736969,147.563322283,147.563322283
 03/06  10:00:00,58.5518011865,12.5146445762,0.0,0.883963553152,34.3821554469,10.7710376103,116.086144948,116.086144948
 03/06  11:00:00,58.236787903,12.5146445762,0.0,0.568950269568,34.3821554469,10.7710376103,101.569078275,101.569078275
 03/06  12:00:00,57.9604353241,12.5146445762,0.0,0.292597690701,34.3821554469,10.7710376103,83.6934403144,83.6934403144
 03/06  13:00:00,57.8087605656,12.5146445762,0.0,0.140922932189,34.3821554469,10.7710376103,73.1825917531,73.1825917531
 03/06  14:00:00,57.6983535103,12.5126525834,0.0,0.0325078696252,34.3821554469,10.7710376103,62.2427370361,62.2427370361
 03/06  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,51.4710199259,51.4710199259
 03/06  16:00:00,57.660552522,12.5046846124,0.0,0.00267485234738,34.3821554469,10.7710376103,42.8387008526,42.8387008526
 03/06  17:00:00,57.8509332147,12.5146445762,0.0,0.183095581293,34.3821554469,10.7710376103,47.7485736957,47.7485736957
 03/06  18:00:00,58.0353295406,12.5146445762,0.0,0.36749190718,34.3821554469,10.7710376103,55.274912639,55.274912639
 03/06  19:00:00,51.0023058732,12.5146445762,0.0,0.481302012193,22.9214369646,9.5742556536,63.5621969111,63.5621969111
 03/06  20:00:00,53.8704685701,12.5146445762,0.0,0.594131375669,22.9214369646,9.5742556536,74.7958888912,74.7958888912
 03/06  21:00:00,48.9232203088,12.5146445762,0.0,0.663904565233,19.1011974705,8.3774736969,81.9241061254,81.9241061254
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5749969536,0.00398398549708,0.0,0.00132930764777,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.6723959007,0.0455430716823,0.0,0.0571691685949,1.91011974705,2.3935639134,0.772195380527,0.772195380527
 03/07  04:00:00,12.8463921089,0.143733790197,0.0,0.132974658257,1.91011974705,2.3935639134,3.10803268018,3.10803268018
 03/07  05:00:00,12.9922403333,0.246063741615,0.0,0.176492931223,1.91011974705,2.3935639134,5.52399692856,5.52399692856
 03/07  06:00:00,13.0545815225,0.298244489987,0.0,0.186653372076,1.91011974705,2.3935639134,6.80403422796,6.80403422796
 03/07  07:00:00,25.4518589469,12.5146445762,0.0,1.74519737697,1.91011974705,2.3935639134,205.862810819,205.862810819
 03/07  08:00:00,26.3046540731,12.5146445762,0.0,1.36240268194,7.6404789882,4.7871278268,166.862083047,166.862083047
 03/07  09:00:00,41.0995201421,12.5146445762,0.0,1.1062043985,19.1011974705,8.3774736969,144.886166301,144.886166301
 03/07  10:00:00,58.4050531369,12.5146445762,0.0,0.737215503479,34.3821554469,10.7710376103,114.003516713,114.003516713
 03/07  11:00:00,58.2483835648,12.5146445762,0.0,0.580545931383,34.3821554469,10.7710376103,100.621732193,100.621732193
 03/07  12:00:00,58.0382278138,12.5146445762,0.0,0.370390180459,34.3821554469,10.7710376103,82.6104165171,82.6104165171
 03/07  13:00:00,57.7846624875,12.5146445762,0.0,0.116824854133,34.3821554469,10.7710376103,70.8894032145,70.8894032145
 03/07  14:00:00,57.6962681128,12.5146445762,0.0,0.0284304793843,34.3821554469,10.7710376103,62.4447518216,62.4447518216
 03/07  15:00:00,57.6578776696,12.5046846124,0.0,0.0,34.3821554469,10.7710376103,56.463516024,56.463516024
 03/07  16:00:00,57.6964777792,12.5126525834,0.0,0.0306321385907,34.3821554469,10.7710376103,49.8934510462,49.8934510462
 03/07  17:00:00,57.8723795953,12.5146445762,0.0,0.204541961873,34.3821554469,10.7710376103,47.7203127551,47.7203127551
 03/07  18:00:00,58.0482399342,12.5146445762,0.0,0.380402300771,34.3821554469,10.7710376103,55.5568197357,55.5568197357
 03/07  19:00:00,51.0370128426,12.5146445762,0.0,0.516008981512,22.9214369646,9.5742556536,68.065096414,68.065096414
 03/07  20:00:00,53.9395985768,12.5146445762,0.0,0.663261382385,22.9214369646,9.5742556536,83.5662115835,83.5662115835
 03/07  21:00:00,48.9795924107,12.5146445762,0.0,0.720276667126,19.1011974705,8.3774736969,88.9320452193,88.9320452193
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.582018528,0.00597597824562,0.0,0.00635888927992,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.6774266612,0.0445550655716,0.0,0.0631879351546,1.91011974705,2.3935639134,0.749206769404,0.749206769404
 03/08  04:00:00,12.8838104359,0.188900476829,0.0,0.125226298637,1.91011974705,2.3935639134,4.18403391865,4.18403391865
 03/08  05:00:00,13.045498638,0.287899614598,0.0,0.187915362968,1.91011974705,2.3935639134,6.55822783577,6.55822783577
 03/08  06:00:00,13.1610999379,0.379227917837,0.0,0.212188359618,1.91011974705,2.3935639134,8.70059580595,8.70059580595
 03/08  07:00:00,25.5238468782,12.5146445762,0.0,1.81718530819,1.91011974705,2.3935639134,214.966381749,214.966381749
 03/08  08:00:00,26.3264556354,12.5146445762,0.0,1.38420424424,7.6404789882,4.7871278268,169.822179918,169.822179918
 03/08  09:00:00,41.0468182952,12.5146445762,0.0,1.05350255157,19.1011974705,8.3774736969,137.073857932,137.073857932
 03/08  10:00:00,58.2634716817,12.5146445762,0.0,0.595634048351,34.3821554469,10.7710376103,97.5001356818,97.5001356818
 03/08  11:00:00,57.9317138308,12.5146445762,0.0,0.263876197364,34.3821554469,10.7710376103,78.0824711607,78.0824711607
 03/08  12:00:00,57.6976226176,12.5106605907,0.0,0.0337689696666,34.3821554469,10.7710376103,58.7921700109,58.7921700109
 03/08  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,44.6796418489,44.6796418489
 03/08  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,34.4047175395,34.4047175395
 03/08  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,27.6510987779,27.6510987779
 03/08  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,21.4752304371,21.4752304371
 03/08  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,22.6980342775,22.6980342775
 03/08  18:00:00,57.7952496178,12.5146445762,0.0,0.127411984454,34.3821554469,10.7710376103,32.5168188836,32.5168188836
 03/08  19:00:00,50.8264641577,12.5146445762,0.0,0.30546029663,22.9214369646,9.5742556536,42.4722793835,42.4722793835
 03/08  20:00:00,53.6883666466,12.5146445762,0.0,0.412029452239,22.9214369646,9.5742556536,53.9266486698,53.9266486698
 03/08  21:00:00,48.7784725014,12.5146445762,0.0,0.519156757856,19.1011974705,8.3774736969,69.3683296096,69.3683296096
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.5717867826,0.00199199274854,0.0,0.000111129417842,1.91011974705,2.3935639134,0.0,0.0
 03/09  03:00:00,12.6676451284,0.0466120513127,0.0,0.0513494166402,1.91011974705,2.3935639134,0.796427258897,0.796427258897
 03/09  04:00:00,12.9070543612,0.203693701333,0.0,0.133676999401,1.91011974705,2.3935639134,4.53128575396,4.53128575396
 03/09  05:00:00,13.098555149,0.338330889638,0.0,0.190540598872,1.91011974705,2.3935639134,7.76273445598,7.76273445598
 03/09  06:00:00,13.129123293,0.344922516118,0.0,0.214517116445,1.91011974705,2.3935639134,7.87671580134,7.87671580134
 03/09  07:00:00,25.5599141765,12.5146445762,0.0,1.8532526065,1.91011974705,2.3935639134,225.692730549,225.692730549
 03/09  08:00:00,26.3455189445,12.5146445762,0.0,1.40326755329,7.6404789882,4.7871278268,177.694122664,177.694122664
 03/09  09:00:00,41.0089016323,12.5146445762,0.0,1.01558588874,19.1011974705,8.3774736969,137.487306391,137.487306391
 03/09  10:00:00,58.2617192815,12.5146445762,0.0,0.593881648104,34.3821554469,10.7710376103,93.1459085925,93.1459085925
 03/09  11:00:00,58.0953124542,12.5146445762,0.0,0.4274748208,34.3821554469,10.7710376103,75.1518725041,75.1518725041
 03/09  12:00:00,58.0647577913,12.5146445762,0.0,0.396920157906,34.3821554469,10.7710376103,59.1985950661,59.1985950661
 03/09  13:00:00,57.9491357144,12.5146445762,0.0,0.281298081013,34.3821554469,10.7710376103,50.3356804684,50.3356804684
 03/09  14:00:00,57.8644137138,12.5146445762,0.0,0.196576080368,34.3821554469,10.7710376103,45.3878019424,45.3878019424
 03/09  15:00:00,57.8880089706,12.5146445762,0.0,0.220171337216,34.3821554469,10.7710376103,42.3541249653,42.3541249653
 03/09  16:00:00,57.9581776403,12.5146445762,0.0,0.290340006863,34.3821554469,10.7710376103,37.5312668318,37.5312668318
 03/09  17:00:00,58.0229646534,12.5146445762,0.0,0.355127019973,34.3821554469,10.7710376103,38.9862869774,38.9862869774
 03/09  18:00:00,58.0858302039,12.5146445762,0.0,0.417992570483,34.3821554469,10.7710376103,44.1546413862,44.1546413862
 03/09  19:00:00,51.0115050703,12.5146445762,0.0,0.490501209292,22.9214369646,9.5742556536,52.1672450015,52.1672450015
 03/09  20:00:00,53.8519032106,12.5146445762,0.0,0.575566016227,22.9214369646,9.5742556536,63.2622067949,63.2622067949
 03/09  21:00:00,48.8832659226,12.5146445762,0.0,0.623950179045,19.1011974705,8.3774736969,70.1597367445,70.1597367445
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  04:00:00,12.5983470565,0.0119519564912,0.0,0.0167114395894,1.91011974705,2.3935639134,0.0,0.0
 03/10  05:00:00,12.6570924398,0.0319823735975,0.0,0.0554264057778,1.91011974705,2.3935639134,0.4635553534,0.4635553534
 03/10  06:00:00,12.7181981627,0.0566540070096,0.0,0.0918604952293,1.91011974705,2.3935639134,1.03135138083,1.03135138083
 03/10  07:00:00,25.3339986795,12.5146445762,0.0,1.62733710953,1.91011974705,2.3935639134,186.124435484,186.124435484
 03/10  08:00:00,26.1674558672,12.5146445762,0.0,1.22520447599,7.6404789882,4.7871278268,145.090140763,145.090140763
 03/10  09:00:00,41.0076490185,12.5146445762,0.0,1.01433327494,19.1011974705,8.3774736969,122.371428306,122.371428306
 03/10  10:00:00,58.4982437391,12.5146445762,0.0,0.830406105672,34.3821554469,10.7710376103,98.3481674578,98.3481674578
 03/10  11:00:00,58.357715034,12.5146445762,0.0,0.689877400591,34.3821554469,10.7710376103,89.4961625143,89.4961625143
 03/10  12:00:00,58.2679063059,12.5146445762,0.0,0.60006867251,34.3821554469,10.7710376103,78.1404983605,78.1404983605
 03/10  13:00:00,58.1010124865,12.5146445762,0.0,0.433174853121,34.3821554469,10.7710376103,73.5274629078,73.5274629078
 03/10  14:00:00,58.1412061152,12.5146445762,0.0,0.473368481779,34.3821554469,10.7710376103,69.6142896896,69.6142896896
 03/10  15:00:00,58.1443336606,12.5146445762,0.0,0.476496027229,34.3821554469,10.7710376103,60.4714231233,60.4714231233
 03/10  16:00:00,58.1309810914,12.5146445762,0.0,0.463143458,34.3821554469,10.7710376103,52.4899566126,52.4899566126
 03/10  17:00:00,58.1863375732,12.5146445762,0.0,0.518499939843,34.3821554469,10.7710376103,56.4795716437,56.4795716437
 03/10  18:00:00,58.2504988582,12.5146445762,0.0,0.582661224777,34.3821554469,10.7710376103,62.7069398515,62.7069398515
 03/10  19:00:00,51.1711716954,12.5146445762,0.0,0.65016783433,22.9214369646,9.5742556536,69.9955719522,69.9955719522
 03/10  20:00:00,54.0138581442,12.5146445762,0.0,0.737520949785,22.9214369646,9.5742556536,80.5336500265,80.5336500265
 03/10  21:00:00,49.0448591023,12.5146445762,0.0,0.785543358724,19.1011974705,8.3774736969,86.9275814886,86.9275814886
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9860536566,0.00796797099416,0.0,0.00679300353785,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,12.0313823965,0.0119519564912,0.0,0.0481377578992,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,12.1096283944,0.0538180361463,0.0,0.0845176761727,1.91011974705,1.79517293505,0.969415455373,0.969415455373
 03/11  05:00:00,12.1549835988,0.077783069399,0.0,0.105907847314,1.91011974705,1.79517293505,1.52208310773,1.52208310773
 03/11  06:00:00,12.201972231,0.10563772121,0.0,0.125041827691,1.91011974705,1.79517293505,2.17831354899,2.17831354899
 03/11  07:00:00,24.7268190599,12.5146445762,0.0,1.61854846824,1.91011974705,1.79517293505,182.411266735,182.411266735
 03/11  08:00:00,21.1528529396,12.5146445762,0.0,1.22762299921,3.8202394941,3.5903458701,143.443680665,143.443680665
 03/11  09:00:00,31.0184246646,12.5146445762,0.0,1.05915182262,11.4607184823,5.9839097835,127.928666298,127.928666298
 03/11  10:00:00,45.8951733494,12.5146445762,0.0,0.884836154968,22.9214369646,9.5742556536,104.211609064,104.211609064
 03/11  11:00:00,58.420215852,12.5146445762,0.0,0.752378218579,34.3821554469,10.7710376103,87.8917178679,87.8917178679
 03/11  12:00:00,58.3194337916,12.5146445762,0.0,0.651596158165,34.3821554469,10.7710376103,76.3136880016,76.3136880016
 03/11  13:00:00,58.271286935,12.5146445762,0.0,0.603449301615,34.3821554469,10.7710376103,71.5833809185,71.5833809185
 03/11  14:00:00,58.2586701891,12.5146445762,0.0,0.590832555743,34.3821554469,10.7710376103,70.510264475,70.510264475
 03/11  15:00:00,58.2280711329,12.5146445762,0.0,0.560233499468,34.3821554469,10.7710376103,66.7408776069,66.7408776069
 03/11  16:00:00,58.1625853507,12.5146445762,0.0,0.494747717283,34.3821554469,10.7710376103,62.1223332006,62.1223332006
 03/11  17:00:00,58.2052881371,12.5146445762,0.0,0.537450503721,34.3821554469,10.7710376103,61.0039809828,61.0039809828
 03/11  18:00:00,58.2817588015,12.5146445762,0.0,0.613921168104,34.3821554469,10.7710376103,65.2768875231,65.2768875231
 03/11  19:00:00,46.2719986763,12.5146445762,0.0,0.768016266076,19.1011974705,8.3774736969,86.978902516,86.978902516
 03/11  20:00:00,39.1123436133,12.5146445762,0.0,0.887070771278,11.4607184823,5.9839097835,101.993696545,101.993696545
 03/11  21:00:00,39.1800848051,12.5146445762,0.0,0.954811963155,11.4607184823,5.9839097835,109.486533768,109.486533768
 03/11  22:00:00,29.2512968221,12.5146445762,0.0,1.06006688169,3.8202394941,3.5903458701,126.857090432,126.857090432
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9757105159,0.00199199274854,0.0,0.00242584105221,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,12.1950990254,0.115729974129,0.0,0.108076369213,1.91011974705,1.79517293505,2.40725907773,2.40725907773
 03/12  02:00:00,12.4312899211,0.243822407308,0.0,0.216174831701,1.91011974705,1.79517293505,5.42442095637,5.42442095637
 03/12  03:00:00,12.5533340351,0.324875292581,0.0,0.257166060421,1.91011974705,1.79517293505,7.3752696871,7.3752696871
 03/12  04:00:00,12.6662863533,0.413035732443,0.0,0.281957938741,1.91011974705,1.79517293505,9.48929255784,9.48929255784
 03/12  05:00:00,12.7098967727,0.427149045742,0.0,0.311455044872,1.91011974705,1.79517293505,9.81564888783,9.81564888783
 03/12  06:00:00,12.8561135758,0.537541233178,0.0,0.347279660503,1.91011974705,1.79517293505,12.4796751272,12.4796751272
 03/12  07:00:00,10.1192488822,0.527465080793,0.0,0.375824452591,1.91011974705,1.79517293505,12.2229711473,12.2229711473
 03/12  08:00:00,21.992917354,12.5146445762,0.0,2.06768741366,3.8202394941,3.5903458701,242.480552946,242.480552946
 03/12  09:00:00,21.3740382949,12.5146445762,0.0,1.44880835451,3.8202394941,3.5903458701,184.691395689,184.691395689
 03/12  10:00:00,35.8910871349,12.5146445762,0.0,0.914792842123,15.2809579764,7.1806917402,140.75738923,140.75738923
 03/12  11:00:00,35.6311932853,12.5146445762,0.0,0.65489899252,15.2809579764,7.1806917402,117.538409503,117.538409503
 03/12  12:00:00,45.4747981619,12.5146445762,0.0,0.464460967461,22.9214369646,9.5742556536,91.7653882325,91.7653882325
 03/12  13:00:00,45.4231078509,12.5146445762,0.0,0.412770656551,22.9214369646,9.5742556536,80.9204018437,80.9204018437
 03/12  14:00:00,45.2161465242,12.5146445762,0.0,0.205809329771,22.9214369646,9.5742556536,69.0070562385,69.0070562385
 03/12  15:00:00,45.1040471897,12.5146445762,0.0,0.0937099953582,22.9214369646,9.5742556536,60.0559180727,60.0559180727
 03/12  16:00:00,45.1333113205,12.5146445762,0.0,0.122974126104,22.9214369646,9.5742556536,55.5223093434,55.5223093434
 03/12  17:00:00,35.0360004066,12.5126525834,0.0,0.061698106535,15.2809579764,7.1806917402,75.1413334669,75.1413334669
 03/12  18:00:00,25.1441103766,12.5146445762,0.0,0.201858985428,7.6404789882,4.7871278268,86.8480409862,86.8480409862
 03/12  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9820068166,0.00597597824562,0.0,0.00473815630167,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.6716760349,0.0428434992325,0.0,0.0591488751782,1.91011974705,2.3935639134,0.710383344701,0.710383344701
 03/13  02:00:00,12.7917278587,0.109496607932,0.0,0.112547590287,1.91011974705,2.3935639134,2.25469735342,2.25469735342
 03/13  03:00:00,12.9349066878,0.212792489644,0.0,0.152430537677,1.91011974705,2.3935639134,4.77013289887,4.77013289887
 03/13  04:00:00,13.0906909299,0.33047821064,0.0,0.19052905885,1.91011974705,2.3935639134,7.54024144234,7.54024144234
