Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/13  05:00:00,13.1267281161,0.334494265492,0.0,0.222550190148,1.91011974705,2.3935639134,7.66692911429,7.66692911429
 03/13  06:00:00,26.9837375569,12.5146445762,0.0,1.89940932028,1.91011974705,2.3935639134,227.054993583,227.054993583
 03/13  07:00:00,32.0011301678,12.5146445762,0.0,1.54821210992,7.6404789882,4.7871278268,187.785715397,187.785715397
 03/13  08:00:00,41.2927131627,12.5146445762,0.0,1.29939741912,19.1011974705,8.3774736969,157.910087927,157.910087927
 03/13  09:00:00,58.6364374068,12.5146445762,0.0,0.968599773387,34.3821554469,10.7710376103,116.477509176,116.477509176
 03/13  10:00:00,58.3624231403,12.5146445762,0.0,0.694585506951,34.3821554469,10.7710376103,91.7670617008,91.7670617008
 03/13  11:00:00,58.2901837737,12.5146445762,0.0,0.622346140282,34.3821554469,10.7710376103,74.3597644166,74.3597644166
 03/13  12:00:00,58.1583958524,12.5146445762,0.0,0.490558219042,34.3821554469,10.7710376103,64.142649201,64.142649201
 03/13  13:00:00,57.9085783451,12.5146445762,0.0,0.240740711672,34.3821554469,10.7710376103,53.2174815705,53.2174815705
 03/13  14:00:00,58.0129217651,12.5146445762,0.0,0.345084131696,34.3821554469,10.7710376103,52.4781347001,52.4781347001
 03/13  15:00:00,58.0893071318,12.5146445762,0.0,0.421469498428,34.3821554469,10.7710376103,50.94530802,50.94530802
 03/13  16:00:00,58.1287948025,12.5146445762,0.0,0.46095716909,34.3821554469,10.7710376103,52.0076189063,52.0076189063
 03/13  17:00:00,58.182538934,12.5146445762,0.0,0.514701300621,34.3821554469,10.7710376103,57.6549702931,57.6549702931
 03/13  18:00:00,45.5887024802,12.5146445762,0.0,0.57836528577,22.9214369646,9.5742556536,65.3309897829,65.3309897829
 03/13  19:00:00,51.2182246742,12.5146445762,0.0,0.69722081315,22.9214369646,9.5742556536,78.212188792,78.212188792
 03/13  20:00:00,49.0507796782,12.5146445762,0.0,0.791463934628,19.1011974705,8.3774736969,89.6278278243,89.6278278243
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5999030931,0.0099599637427,0.0,0.0202594688973,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.7750180995,0.100770877377,0.0,0.104563561683,1.91011974705,2.3935639134,2.05411613803,2.05411613803
 03/14  02:00:00,12.91564568,0.170360874323,0.0,0.175601145258,1.91011974705,2.3935639134,3.71359316263,3.71359316263
 03/14  03:00:00,13.0421907992,0.280532189472,0.0,0.19197494927,1.91011974705,2.3935639134,6.33983419019,6.33983419019
 03/14  04:00:00,12.9899288581,0.231284552693,0.0,0.188960645002,1.91011974705,2.3935639134,5.19267143487,5.19267143487
 03/14  05:00:00,13.1067656111,0.315111877068,0.0,0.22197007356,1.91011974705,2.3935639134,7.15999328992,7.15999328992
 03/14  06:00:00,26.9647122747,12.5146445762,0.0,1.88038403807,1.91011974705,2.3935639134,219.121823331,219.121823331
 03/14  07:00:00,31.8594143987,12.5146445762,0.0,1.40649634083,7.6404789882,4.7871278268,164.926744405,164.926744405
 03/14  08:00:00,41.1443814836,12.5146445762,0.0,1.15106574,19.1011974705,8.3774736969,133.174111129,133.174111129
 03/14  09:00:00,58.6390189786,12.5146445762,0.0,0.971181345255,34.3821554469,10.7710376103,107.128595343,107.128595343
 03/14  10:00:00,58.5293952853,12.5146445762,0.0,0.861557651864,34.3821554469,10.7710376103,96.215784874,96.215784874
 03/14  11:00:00,58.4199960092,12.5146445762,0.0,0.752158375778,34.3821554469,10.7710376103,85.119316643,85.119316643
 03/14  12:00:00,58.1770822135,12.5146445762,0.0,0.509244580083,34.3821554469,10.7710376103,77.6850690776,77.6850690776
 03/14  13:00:00,57.9859965571,12.5146445762,0.0,0.318158923739,34.3821554469,10.7710376103,70.4642032458,70.4642032458
 03/14  14:00:00,58.1295047757,12.5146445762,0.0,0.461667142305,34.3821554469,10.7710376103,67.6645319961,67.6645319961
 03/14  15:00:00,58.1822196224,12.5146445762,0.0,0.51438198897,34.3821554469,10.7710376103,61.7837872528,61.7837872528
 03/14  16:00:00,58.0990321712,12.5146445762,0.0,0.431194537852,34.3821554469,10.7710376103,58.0322057981,58.0322057981
 03/14  17:00:00,58.1230894365,12.5146445762,0.0,0.455251803155,34.3821554469,10.7710376103,58.503916418,58.503916418
 03/14  18:00:00,45.5494855678,12.5146445762,0.0,0.539148373439,22.9214369646,9.5742556536,64.7528184596,64.7528184596
 03/14  19:00:00,51.1948418731,12.5146445762,0.0,0.673838012062,22.9214369646,9.5742556536,77.0378249503,77.0378249503
 03/14  20:00:00,49.0183032221,12.5146445762,0.0,0.758987478472,19.1011974705,8.3774736969,86.3985185946,86.3985185946
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.6108086476,0.0204799152051,0.0,0.0206450719515,1.91011974705,2.3935639134,0.337093464564,0.337093464564
 03/15  01:00:00,12.7655938336,0.0916082395634,0.0,0.104301933627,1.91011974705,2.3935639134,1.83737745586,1.83737745586
 03/15  02:00:00,12.9098603576,0.172365427707,0.0,0.167811269439,1.91011974705,2.3935639134,3.75272123351,3.75272123351
 03/15  03:00:00,13.0768537496,0.29591594296,0.0,0.211254146217,1.91011974705,2.3935639134,6.71428041461,6.71428041461
 03/15  04:00:00,13.0966087798,0.304311705106,0.0,0.222613414289,1.91011974705,2.3935639134,6.92761301638,6.92761301638
 03/15  05:00:00,13.1678128496,0.359844205063,0.0,0.238284984059,1.91011974705,2.3935639134,8.24184877086,8.24184877086
 03/15  06:00:00,26.9275690577,12.5146445762,0.0,1.84324082109,1.91011974705,2.3935639134,212.899268997,212.899268997
 03/15  07:00:00,31.8660059826,12.5146445762,0.0,1.41308792472,7.6404789882,4.7871278268,165.892025113,165.892025113
 03/15  08:00:00,41.2020646291,12.5146445762,0.0,1.20874888555,19.1011974705,8.3774736969,141.185571831,141.185571831
 03/15  09:00:00,58.6920700479,12.5146445762,0.0,1.02423241452,34.3821554469,10.7710376103,113.852777296,113.852777296
 03/15  10:00:00,58.6097125419,12.5146445762,0.0,0.941874908466,34.3821554469,10.7710376103,105.655822308,105.655822308
 03/15  11:00:00,58.5314247975,12.5146445762,0.0,0.863587164159,34.3821554469,10.7710376103,95.8789808802,95.8789808802
 03/15  12:00:00,58.4801686988,12.5146445762,0.0,0.812331065384,34.3821554469,10.7710376103,90.6629712159,90.6629712159
 03/15  13:00:00,58.4444663444,12.5146445762,0.0,0.776628710992,34.3821554469,10.7710376103,86.5267684221,86.5267684221
 03/15  14:00:00,58.4126297783,12.5146445762,0.0,0.744792144938,34.3821554469,10.7710376103,82.2478233326,82.2478233326
 03/15  15:00:00,58.3661623665,12.5146445762,0.0,0.698324733104,34.3821554469,10.7710376103,76.1597402197,76.1597402197
 03/15  16:00:00,58.2891345276,12.5146445762,0.0,0.621296894234,34.3821554469,10.7710376103,74.6538823907,74.6538823907
 03/15  17:00:00,58.2960245844,12.5146445762,0.0,0.628186950979,34.3821554469,10.7710376103,77.1661869178,77.1661869178
 03/15  18:00:00,45.7152751037,12.5146445762,0.0,0.704937909344,22.9214369646,9.5742556536,85.9329111966,85.9329111966
 03/15  19:00:00,49.9954358821,12.5146445762,0.0,0.852098687708,22.9214369646,9.5742556536,97.9200838424,97.9200838424
 03/15  20:00:00,49.1965511556,12.5146445762,0.0,0.937235411992,19.1011974705,8.3774736969,104.961362111,104.961362111
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.6615825982,0.0483430578735,0.0,0.0435558798673,1.91011974705,2.3935639134,0.882983272271,0.882983272271
 03/15  24:00:00,12.8673298354,0.14233339585,0.0,0.155312779146,1.91011974705,2.3935639134,3.02881645453,3.02881645453
 03/16  01:00:00,13.0625339979,0.267425372282,0.0,0.225424965179,1.91011974705,2.3935639134,5.98859450026,5.98859450026
 03/16  02:00:00,13.255341909,0.39792196889,0.0,0.287736279634,1.91011974705,2.3935639134,9.17033785425,9.17033785425
 03/16  03:00:00,13.4421250081,0.514557249872,0.0,0.357884097755,1.91011974705,2.3935639134,11.8623855204,11.8623855204
 03/16  04:00:00,13.5126110358,0.566734734942,0.0,0.376192640445,1.91011974705,2.3935639134,13.2456673205,13.2456673205
 03/16  05:00:00,13.4907743354,0.541330124293,0.0,0.379760550612,1.91011974705,2.3935639134,12.5128028919,12.5128028919
 03/16  06:00:00,27.2388007569,12.5146445762,0.0,2.1544725203,1.91011974705,2.3935639134,250.02140664,250.02140664
 03/16  07:00:00,32.2125690665,12.5146445762,0.0,1.75965100865,7.6404789882,4.7871278268,208.72298522,208.72298522
 03/16  08:00:00,41.5063176745,12.5146445762,0.0,1.51300193089,19.1011974705,8.3774736969,177.365907867,177.365907867
 03/16  09:00:00,58.8424451498,12.5146445762,0.0,1.17460751642,34.3821554469,10.7710376103,134.496237862,134.496237862
 03/16  10:00:00,58.4461544256,12.5146445762,0.0,0.778316792223,34.3821554469,10.7710376103,106.060688764,106.060688764
 03/16  11:00:00,58.1120047572,12.5146445762,0.0,0.444167123808,34.3821554469,10.7710376103,82.8563497574,82.8563497574
 03/16  12:00:00,57.8925923418,12.5146445762,0.0,0.224754708418,34.3821554469,10.7710376103,66.1360279667,66.1360279667
 03/16  13:00:00,57.7911727424,12.5146445762,0.0,0.123335108991,34.3821554469,10.7710376103,53.5752960548,53.5752960548
 03/16  14:00:00,57.6963104535,12.5146445762,0.0,0.0284728201376,34.3821554469,10.7710376103,45.7582204808,45.7582204808
 03/16  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,37.174369045,37.174369045
 03/16  16:00:00,57.7111348789,12.5126525834,0.0,0.0452892382836,34.3821554469,10.7710376103,36.4513929226,36.4513929226
 03/16  17:00:00,57.9054486577,12.5146445762,0.0,0.237611024301,34.3821554469,10.7710376103,43.4731733985,43.4731733985
 03/16  18:00:00,45.3754239172,12.5146445762,0.0,0.365086722761,22.9214369646,9.5742556536,51.0231817503,51.0231817503
 03/16  19:00:00,49.6613960721,12.5146445762,0.0,0.518058877745,22.9214369646,9.5742556536,66.5867391655,66.5867391655
 03/16  20:00:00,48.9030624175,12.5146445762,0.0,0.64374667388,19.1011974705,8.3774736969,80.1645365755,80.1645365755
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5766572115,0.00597597824562,0.0,0.000997572787801,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.6218155977,0.0119519564912,0.0,0.0401799807296,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.7300801878,0.069246994074,0.0,0.0911495333185,1.91011974705,2.3935639134,1.31902221781,1.31902221781
 03/17  05:00:00,12.9216728417,0.194633925278,0.0,0.157355255956,1.91011974705,2.3935639134,4.32530229053,4.32530229053
 03/17  06:00:00,26.8637186302,12.5146445762,0.0,1.77939039354,1.91011974705,2.3935639134,209.869561261,209.869561261
 03/17  07:00:00,31.8936720313,12.5146445762,0.0,1.44075397346,7.6404789882,4.7871278268,172.75545376,172.75545376
 03/17  08:00:00,41.2127476555,12.5146445762,0.0,1.21943191191,19.1011974705,8.3774736969,146.573889519,146.573889519
 03/17  09:00:00,58.6211836457,12.5146445762,0.0,0.953346012281,34.3821554469,10.7710376103,112.563724449,112.563724449
 03/17  10:00:00,58.2671091391,12.5146445762,0.0,0.599271505696,34.3821554469,10.7710376103,87.1050128259,87.1050128259
 03/17  11:00:00,57.9324445176,12.5146445762,0.0,0.264606884252,34.3821554469,10.7710376103,61.7436654877,61.7436654877
 03/17  12:00:00,57.7943872998,12.5146445762,0.0,0.126549666459,34.3821554469,10.7710376103,52.1057300057,52.1057300057
 03/17  13:00:00,57.6848517989,12.5106605907,0.0,0.0209981509611,34.3821554469,10.7710376103,42.6540831009,42.6540831009
 03/17  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,35.881086062,35.881086062
 03/17  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,32.6188145661,32.6188145661
 03/17  16:00:00,57.6578776696,12.5046846124,0.0,0.0,34.3821554469,10.7710376103,34.0627548307,34.0627548307
 03/17  17:00:00,57.8057597019,12.5146445762,0.0,0.137922068548,34.3821554469,10.7710376103,37.6942749454,37.6942749454
 03/17  18:00:00,45.2888633062,12.5146445762,0.0,0.278526111798,22.9214369646,9.5742556536,43.76370533,43.76370533
 03/17  19:00:00,49.5542246457,12.5146445762,0.0,0.410887451288,22.9214369646,9.5742556536,54.7509777569,54.7509777569
 03/17  20:00:00,48.7451772321,12.5146445762,0.0,0.485861488513,19.1011974705,8.3774736969,63.0696976024,63.0696976024
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,11.9990956728,0.00796797099416,0.0,0.0198350197452,1.91011974705,1.79517293505,0.0,0.0
 03/18  04:00:00,12.1365148077,0.0757408282706,0.0,0.0894812973163,1.91011974705,1.79517293505,1.46886614677,1.46886614677
 03/18  05:00:00,12.3399080122,0.223493652744,0.0,0.145121677405,1.91011974705,1.79517293505,5.03409478942,5.03409478942
 03/18  06:00:00,26.2647189261,12.5146445762,0.0,1.77878166784,1.91011974705,1.79517293505,212.461560254,212.461560254
 03/18  07:00:00,26.8964242365,12.5146445762,0.0,1.46052762947,3.8202394941,3.5903458701,180.797525507,180.797525507
 03/18  08:00:00,31.2500758646,12.5146445762,0.0,1.29080302263,11.4607184823,5.9839097835,163.624256116,163.624256116
 03/18  09:00:00,46.0191366057,12.5146445762,0.0,1.00879941136,22.9214369646,9.5742556536,127.371753881,127.371753881
 03/18  10:00:00,58.276975128,12.5146445762,0.0,0.609137494603,34.3821554469,10.7710376103,92.1179256268,92.1179256268
 03/18  11:00:00,58.0610020365,12.5146445762,0.0,0.393164403102,34.3821554469,10.7710376103,66.5310795076,66.5310795076
 03/18  12:00:00,58.0110324209,12.5146445762,0.0,0.343194787473,34.3821554469,10.7710376103,51.5036470512,51.5036470512
 03/18  13:00:00,57.7638221153,12.5146445762,0.0,0.095984481911,34.3821554469,10.7710376103,37.9233295722,37.9233295722
 03/18  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,31.4588874468,31.4588874468
 03/18  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,32.9980509876,32.9980509876
 03/18  16:00:00,57.6578776696,12.5046846124,0.0,0.0,34.3821554469,10.7710376103,28.9888269376,28.9888269376
 03/18  17:00:00,57.7980355993,12.5146445762,0.0,0.130197965925,34.3821554469,10.7710376103,30.7682040347,30.7682040347
 03/18  18:00:00,40.3273613424,12.5146445762,0.0,0.334045598807,19.1011974705,8.3774736969,53.0221967589,53.0221967589
 03/18  19:00:00,34.5666318465,12.5146445762,0.0,0.474359004536,11.4607184823,5.9839097835,67.5242239445,67.5242239445
 03/18  20:00:00,38.7928051047,12.5146445762,0.0,0.567532262739,11.4607184823,5.9839097835,75.515020819,75.515020819
 03/18  21:00:00,28.8342140788,12.5146445762,0.0,0.642984138381,3.8202394941,3.5903458701,85.5382220341,85.5382220341
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  06:00:00,11.9777282383,0.00597597824562,0.0,0.000459577971537,1.91011974705,1.79517293505,0.0,0.0
 03/19  07:00:00,7.8629682007,0.0119519564912,0.0,0.0127235621088,1.91011974705,1.79517293505,0.0,0.0
 03/19  08:00:00,21.3133160115,12.5146445762,0.0,1.38808607107,3.8202394941,3.5903458701,157.256268224,157.256268224
 03/19  09:00:00,20.8831839842,12.5146445762,0.0,0.957954043824,3.8202394941,3.5903458701,119.436425863,119.436425863
 03/19  10:00:00,35.7708267428,12.5146445762,0.0,0.794532450035,15.2809579764,7.1806917402,100.681940671,100.681940671
 03/19  11:00:00,35.7253831075,12.5146445762,0.0,0.749088814749,15.2809579764,7.1806917402,99.7401310011,99.7401310011
 03/19  12:00:00,45.7062176848,12.5146445762,0.0,0.695880490392,22.9214369646,9.5742556536,90.8353870995,90.8353870995
 03/19  13:00:00,45.6906130523,12.5146445762,0.0,0.680275857926,22.9214369646,9.5742556536,88.3122521354,88.3122521354
 03/19  14:00:00,45.6808887808,12.5146445762,0.0,0.670551586377,22.9214369646,9.5742556536,86.0743452501,86.0743452501
 03/19  15:00:00,45.6714927452,12.5146445762,0.0,0.661155550831,22.9214369646,9.5742556536,83.8207671187,83.8207671187
 03/19  16:00:00,45.6739155081,12.5146445762,0.0,0.663578313706,22.9214369646,9.5742556536,82.2879987216,82.2879987216
 03/19  17:00:00,35.3717169856,12.5146445762,0.0,0.395422692822,15.2809579764,7.1806917402,105.086103644,105.086103644
 03/19  18:00:00,25.4050901963,12.5146445762,0.0,0.46283880509,7.6404789882,4.7871278268,113.686290112,113.686290112
 03/19  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9732846748,0.00199199274854,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,12.0132328404,0.0119519564912,0.0,0.0299882017779,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,12.0870587412,0.0413389367015,0.0,0.0744271224094,1.91011974705,1.79517293505,0.678432561366,0.678432561366
 03/20  01:00:00,12.7492385877,0.072816626436,0.0,0.10673830077,1.91011974705,2.3935639134,1.40632204607,1.40632204607
 03/20  02:00:00,12.8081063247,0.105747543228,0.0,0.132675121068,1.91011974705,2.3935639134,2.18293432928,2.18293432928
 03/20  03:00:00,12.8672121175,0.145211351906,0.0,0.152317105173,1.91011974705,2.3935639134,3.0934625423,3.0934625423
 03/20  04:00:00,12.9304526343,0.185490989389,0.0,0.175277984418,1.91011974705,2.3935639134,4.09807159498,4.09807159498
 03/20  05:00:00,13.0301713129,0.264796923643,0.0,0.195690728783,1.91011974705,2.3935639134,5.97378712318,5.97378712318
 03/20  06:00:00,26.8409944379,12.5146445762,0.0,1.7566662013,1.91011974705,2.3935639134,199.875393681,199.875393681
 03/20  07:00:00,30.4340757305,12.5146445762,0.0,1.35882433931,7.6404789882,4.7871278268,157.245880177,157.245880177
 03/20  08:00:00,41.181071328,12.5146445762,0.0,1.18775558441,19.1011974705,8.3774736969,137.709455926,137.709455926
 03/20  09:00:00,58.6395607571,12.5146445762,0.0,0.971723123702,34.3821554469,10.7710376103,110.529494573,110.529494573
 03/20  10:00:00,58.4764672958,12.5146445762,0.0,0.808629662392,34.3821554469,10.7710376103,98.4040926188,98.4040926188
 03/20  11:00:00,58.2360552869,12.5146445762,0.0,0.568217653485,34.3821554469,10.7710376103,84.0470023211,84.0470023211
 03/20  12:00:00,58.1037767968,12.5146445762,0.0,0.435939163412,34.3821554469,10.7710376103,75.6817154314,75.6817154314
 03/20  13:00:00,58.0277012523,12.5146445762,0.0,0.359863618875,34.3821554469,10.7710376103,65.3045066591,65.3045066591
 03/20  14:00:00,57.9855342229,12.5146445762,0.0,0.317696589504,34.3821554469,10.7710376103,56.725986693,56.725986693
 03/20  15:00:00,57.9694430091,12.5146445762,0.0,0.301605375723,34.3821554469,10.7710376103,51.375790798,51.375790798
 03/20  16:00:00,58.0838853607,12.5146445762,0.0,0.41604772735,34.3821554469,10.7710376103,55.1633892692,55.1633892692
 03/20  17:00:00,58.192423863,12.5146445762,0.0,0.524586229592,34.3821554469,10.7710376103,68.5083445551,68.5083445551
 03/20  18:00:00,45.6231804932,12.5146445762,0.0,0.612843298782,22.9214369646,9.5742556536,78.4205867094,78.4205867094
 03/20  19:00:00,49.8937179869,12.5146445762,0.0,0.750380792503,22.9214369646,9.5742556536,90.9737573479,90.9737573479
 03/20  20:00:00,49.1331596378,12.5146445762,0.0,0.873843894235,19.1011974705,8.3774736969,104.698144536,104.698144536
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5889274053,0.00796797099416,0.0,0.0112757738706,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.7521653361,0.0863439449693,0.0,0.0961377306974,1.91011974705,2.3935639134,1.72250545171,1.72250545171
 03/21  01:00:00,12.8936354406,0.163196057842,0.0,0.160755722305,1.91011974705,2.3935639134,3.4957916687,3.4957916687
 03/21  02:00:00,13.1046627254,0.314784504656,0.0,0.220194560322,1.91011974705,2.3935639134,7.18582925912,7.18582925912
 03/21  03:00:00,13.2427658348,0.400931978183,0.0,0.272150196143,1.91011974705,2.3935639134,9.16848352768,9.16848352768
 03/21  04:00:00,13.2179445876,0.390485960364,0.0,0.257774966807,1.91011974705,2.3935639134,9.00888334908,9.00888334908
 03/21  05:00:00,13.2320826437,0.396202238241,0.0,0.266196744978,1.91011974705,2.3935639134,9.06538968585,9.06538968585
 03/21  06:00:00,26.9936424343,12.5146445762,0.0,1.90931419766,1.91011974705,2.3935639134,222.805022898,222.805022898
 03/21  07:00:00,30.5383035598,12.5146445762,0.0,1.46305216862,7.6404789882,4.7871278268,174.757533485,174.757533485
 03/21  08:00:00,41.27050431,12.5146445762,0.0,1.27718856646,19.1011974705,8.3774736969,155.207808444,155.207808444
 03/21  09:00:00,58.6807243704,12.5146445762,0.0,1.01288673704,34.3821554469,10.7710376103,121.548649452,121.548649452
 03/21  10:00:00,58.4989248236,12.5146445762,0.0,0.831087190224,34.3821554469,10.7710376103,104.727459001,104.727459001
 03/21  11:00:00,58.3252415931,12.5146445762,0.0,0.65740395969,34.3821554469,10.7710376103,86.6242191536,86.6242191536
 03/21  12:00:00,58.1663997829,12.5146445762,0.0,0.498562149486,34.3821554469,10.7710376103,77.1595010621,77.1595010621
 03/21  13:00:00,57.9893082615,12.5146445762,0.0,0.321470628119,34.3821554469,10.7710376103,66.1560817891,66.1560817891
 03/21  14:00:00,58.0456886301,12.5146445762,0.0,0.377850996691,34.3821554469,10.7710376103,58.1554266677,58.1554266677
 03/21  15:00:00,58.0824398236,12.5146445762,0.0,0.414602190245,34.3821554469,10.7710376103,51.176764773,51.176764773
 03/21  16:00:00,58.1016399632,12.5146445762,0.0,0.433802329802,34.3821554469,10.7710376103,50.3814128759,50.3814128759
 03/21  17:00:00,58.1417350333,12.5146445762,0.0,0.473897399915,34.3821554469,10.7710376103,53.2548327228,53.2548327228
 03/21  18:00:00,45.5343294512,12.5146445762,0.0,0.523992256852,22.9214369646,9.5742556536,56.0967815978,56.0967815978
 03/21  19:00:00,49.7477422687,12.5146445762,0.0,0.604405074283,22.9214369646,9.5742556536,64.1978294189,64.1978294189
 03/21  20:00:00,48.9906260885,12.5146445762,0.0,0.731310344884,19.1011974705,8.3774736969,81.5407633254,81.5407633254
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5934135475,0.00796797099416,0.0,0.0157619160373,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.7260126088,0.0693594718937,0.0,0.0869694764278,1.91011974705,2.3935639134,1.32166690298,1.32166690298
 03/22  02:00:00,12.8281731323,0.113631595683,0.0,0.144857876202,1.91011974705,2.3935639134,2.35694450792,2.35694450792
 03/22  03:00:00,12.9452979589,0.182682594457,0.0,0.192931703976,1.91011974705,2.3935639134,3.95535513748,3.95535513748
 03/22  04:00:00,13.0807096282,0.290852782687,0.0,0.220173185059,1.91011974705,2.3935639134,6.62437099025,6.62437099025
 03/22  05:00:00,13.1572276854,0.346344924697,0.0,0.241199100295,1.91011974705,2.3935639134,7.88869871317,7.88869871317
 03/22  06:00:00,26.9332522312,12.5146445762,0.0,1.8489239946,1.91011974705,2.3935639134,210.825655001,210.825655001
 03/22  07:00:00,30.5189366219,12.5146445762,0.0,1.44368523074,7.6404789882,4.7871278268,166.456498397,166.456498397
 03/22  08:00:00,41.200679373,12.5146445762,0.0,1.20736362944,19.1011974705,8.3774736969,140.21505565,140.21505565
 03/22  09:00:00,58.6315067613,12.5146445762,0.0,0.963669127905,34.3821554469,10.7710376103,106.25701405,106.25701405
 03/22  10:00:00,58.3762814833,12.5146445762,0.0,0.708443849894,34.3821554469,10.7710376103,89.2022764137,89.2022764137
 03/22  11:00:00,58.0956714638,12.5146445762,0.0,0.427833830417,34.3821554469,10.7710376103,71.3202533496,71.3202533496
 03/22  12:00:00,57.8969627597,12.5146445762,0.0,0.229125126359,34.3821554469,10.7710376103,59.5268488766,59.5268488766
 03/22  13:00:00,57.7438395666,12.5146445762,0.0,0.0760019331749,34.3821554469,10.7710376103,46.5116770621,46.5116770621
 03/22  14:00:00,57.6612441206,12.5066766052,0.0,0.00137445821519,34.3821554469,10.7710376103,37.1498782123,37.1498782123
 03/22  15:00:00,57.6634931627,12.5066766052,0.0,0.00362350025628,34.3821554469,10.7710376103,33.2908033066,33.2908033066
 03/22  16:00:00,57.7650342493,12.5146445762,0.0,0.0971966159041,34.3821554469,10.7710376103,32.5566870907,32.5566870907
 03/22  17:00:00,57.8774549233,12.5146445762,0.0,0.209617289889,34.3821554469,10.7710376103,34.7017614691,34.7017614691
 03/22  18:00:00,45.3082260293,12.5146445762,0.0,0.29788883491,22.9214369646,9.5742556536,41.1438659582,41.1438659582
 03/22  19:00:00,49.5468977913,12.5146445762,0.0,0.403560596877,22.9214369646,9.5742556536,49.8275234363,49.8275234363
 03/22  20:00:00,48.7242714461,12.5146445762,0.0,0.46495570247,19.1011974705,8.3774736969,56.4051138043,56.4051138043
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5814647375,0.00796797099416,0.0,0.0038131060264,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,26.6081354021,12.5146445762,0.0,1.52380716549,1.91011974705,2.3935639134,173.648907566,173.648907566
 03/23  07:00:00,30.2442440555,12.5146445762,0.0,1.16899266431,7.6404789882,4.7871278268,138.558201568,138.558201568
 03/23  08:00:00,41.014077556,12.5146445762,0.0,1.02076181245,19.1011974705,8.3774736969,123.365672839,123.365672839
 03/23  09:00:00,58.5151155516,12.5146445762,0.0,0.847277918206,34.3821554469,10.7710376103,97.931110903,97.931110903
 03/23  10:00:00,58.3962463218,12.5146445762,0.0,0.728408688458,34.3821554469,10.7710376103,85.5932964323,85.5932964323
 03/23  11:00:00,58.2839450719,12.5146445762,0.0,0.61610743849,34.3821554469,10.7710376103,71.4639070339,71.4639070339
 03/23  12:00:00,58.2137665421,12.5146445762,0.0,0.545928908752,34.3821554469,10.7710376103,63.7187533738,63.7187533738
 03/23  13:00:00,58.1574775942,12.5146445762,0.0,0.48963996084,34.3821554469,10.7710376103,56.9000945638,56.9000945638
 03/23  14:00:00,58.1235211755,12.5146445762,0.0,0.45568354209,34.3821554469,10.7710376103,52.2726945593,52.2726945593
 03/23  15:00:00,58.0913994049,12.5146445762,0.0,0.423561771468,34.3821554469,10.7710376103,46.04296808,46.04296808
 03/23  16:00:00,58.0809821851,12.5146445762,0.0,0.413144551752,34.3821554469,10.7710376103,44.3272057608,44.3272057608
 03/23  17:00:00,58.1043078921,12.5146445762,0.0,0.436470258744,34.3821554469,10.7710376103,50.1267068173,50.1267068173
 03/23  18:00:00,45.5154037722,12.5146445762,0.0,0.505066577775,22.9214369646,9.5742556536,58.861522406,58.861522406
 03/23  19:00:00,49.7527869559,12.5146445762,0.0,0.609449761488,22.9214369646,9.5742556536,67.5738437778,67.5738437778
 03/23  20:00:00,48.9523418078,12.5146445762,0.0,0.693026064244,19.1011974705,8.3774736969,76.5563459447,76.5563459447
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.6072925102,0.0099599637427,0.0,0.0276488859589,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.7138432388,0.0586796543327,0.0,0.0854799240558,1.91011974705,2.3935639134,1.08078821639,1.08078821639
 03/24  03:00:00,12.8126101903,0.109922686841,0.0,0.133003843029,1.91011974705,2.3935639134,2.26520918036,2.26520918036
 03/24  04:00:00,12.8524546611,0.124712897405,0.0,0.158058103263,1.91011974705,2.3935639134,2.62139256059,2.62139256059
 03/24  05:00:00,13.0049234023,0.240324225901,0.0,0.19491551593,1.91011974705,2.3935639134,5.37310272723,5.37310272723
 03/24  06:00:00,26.9423215329,12.5146445762,0.0,1.85799329627,1.91011974705,2.3935639134,214.153443944,214.153443944
 03/24  07:00:00,30.6186481158,12.5146445762,0.0,1.54339672464,7.6404789882,4.7871278268,182.395781111,182.395781111
 03/24  08:00:00,41.369589793,12.5146445762,0.0,1.37627404944,19.1011974705,8.3774736969,165.314333024,165.314333024
 03/24  09:00:00,58.7610475456,12.5146445762,0.0,1.09320991225,34.3821554469,10.7710376103,126.372721348,126.372721348
 03/24  10:00:00,58.4670910203,12.5146445762,0.0,0.799253386947,34.3821554469,10.7710376103,104.390500822,104.390500822
 03/24  11:00:00,58.1782234814,12.5146445762,0.0,0.510385847983,34.3821554469,10.7710376103,86.1972466765,86.1972466765
 03/24  12:00:00,57.9844195277,12.5146445762,0.0,0.316581894349,34.3821554469,10.7710376103,68.5157549787,68.5157549787
 03/24  13:00:00,57.7917930449,12.5146445762,0.0,0.123955411555,34.3821554469,10.7710376103,50.6510036666,50.6510036666
 03/24  14:00:00,57.7587424044,12.5146445762,0.0,0.0909047709979,34.3821554469,10.7710376103,52.1495825177,52.1495825177
 03/24  15:00:00,57.7624765338,12.5146445762,0.0,0.0946389004527,34.3821554469,10.7710376103,48.7432187957,48.7432187957
 03/24  16:00:00,57.8383625882,12.5146445762,0.0,0.1705249548,34.3821554469,10.7710376103,45.5054380484,45.5054380484
 03/24  17:00:00,57.9638436811,12.5146445762,0.0,0.296006047693,34.3821554469,10.7710376103,49.212412441,49.212412441
 03/24  18:00:00,45.4286271305,12.5146445762,0.0,0.418289936124,22.9214369646,9.5742556536,58.0437024684,58.0437024684
 03/24  19:00:00,49.6912408951,12.5146445762,0.0,0.54790370071,22.9214369646,9.5742556536,70.8490596964,70.8490596964
 03/24  20:00:00,48.8710814584,12.5146445762,0.0,0.611765714833,19.1011974705,8.3774736969,76.085098986,76.085098986
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9732846748,0.00199199274854,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,12.0887444993,0.0497455001593,0.0,0.0677063170603,1.91011974705,1.79517293505,0.870698504326,0.870698504326
 03/25  04:00:00,12.3839199172,0.243403037912,0.0,0.169224197204,1.91011974705,1.79517293505,5.47842563958,5.47842563958
 03/25  05:00:00,12.4329968992,0.26960200537,0.0,0.192102211769,1.91011974705,1.79517293505,6.09619234067,6.09619234067
 03/25  06:00:00,26.2621354373,12.5146445762,0.0,1.77619817897,1.91011974705,1.79517293505,210.21799158,210.21799158
 03/25  07:00:00,25.4854884983,12.5146445762,0.0,1.42725855788,3.8202394941,3.5903458701,173.786738193,173.786738193
 03/25  08:00:00,31.1152182134,12.5146445762,0.0,1.15594537145,11.4607184823,5.9839097835,144.314182072,144.314182072
 03/25  09:00:00,45.9349211526,12.5146445762,0.0,0.924583958244,22.9214369646,9.5742556536,114.834721574,114.834721574
 03/25  10:00:00,58.3859285815,12.5146445762,0.0,0.718090948078,34.3821554469,10.7710376103,99.4890138785,99.4890138785
 03/25  11:00:00,58.1702983512,12.5146445762,0.0,0.502460717821,34.3821554469,10.7710376103,85.3502424972,85.3502424972
 03/25  12:00:00,58.0686914971,12.5146445762,0.0,0.400853863728,34.3821554469,10.7710376103,78.0000208011,78.0000208011
 03/25  13:00:00,57.9362949933,12.5146445762,0.0,0.268457359943,34.3821554469,10.7710376103,68.7759921228,68.7759921228
 03/25  14:00:00,57.8158514417,12.5146445762,0.0,0.148013808307,34.3821554469,10.7710376103,59.3756037016,59.3756037016
 03/25  15:00:00,57.7954999025,12.5146445762,0.0,0.127662269153,34.3821554469,10.7710376103,54.7076244905,54.7076244905
 03/25  16:00:00,57.9049327344,12.5146445762,0.0,0.237095101022,34.3821554469,10.7710376103,53.4440336284,53.4440336284
 03/25  17:00:00,58.0601532141,12.5146445762,0.0,0.392315580695,34.3821554469,10.7710376103,59.6668846106,59.6668846106
 03/25  18:00:00,40.5156084006,12.5146445762,0.0,0.522292657023,19.1011974705,8.3774736969,76.5960664377,76.5960664377
 03/25  19:00:00,34.7275292804,12.5146445762,0.0,0.635256438412,11.4607184823,5.9839097835,87.4837776136,87.4837776136
 03/25  20:00:00,38.9685353955,12.5146445762,0.0,0.74326255347,11.4607184823,5.9839097835,95.9797124208,95.9797124208
 03/25  21:00:00,29.0220840757,12.5146445762,0.0,0.830854135329,3.8202394941,3.5903458701,109.422266069,109.422266069
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,12.0057648713,0.0099599637427,0.0,0.0245122254391,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,12.108889029,0.0570949176727,0.0,0.0805014292292,1.91011974705,1.79517293505,1.04266258604,1.04266258604
 03/26  04:00:00,12.1973608831,0.104376909396,0.0,0.121691291645,1.91011974705,1.79517293505,2.13570055522,2.13570055522
 03/26  05:00:00,12.362968082,0.244597346638,0.0,0.147078053312,1.91011974705,1.79517293505,5.54393075286,5.54393075286
 03/26  06:00:00,12.3933418209,0.252999069889,0.0,0.169050068941,1.91011974705,1.79517293505,5.70506565572,5.70506565572
 03/26  07:00:00,6.9660344952,0.325972013337,0.0,0.179436466425,1.91011974705,1.79517293505,7.48296099221,7.48296099221
 03/26  08:00:00,21.6046291734,12.5146445762,0.0,1.67939923302,3.8202394941,3.5903458701,198.141273991,198.141273991
 03/26  09:00:00,21.1841023705,12.5146445762,0.0,1.25887243008,3.8202394941,3.5903458701,155.105186036,155.105186036
 03/26  10:00:00,36.0619446433,12.5146445762,0.0,1.0856503505,15.2809579764,7.1806917402,134.914061532,134.914061532
 03/26  11:00:00,35.9636654084,12.5146445762,0.0,0.987371115604,15.2809579764,7.1806917402,126.285175491,126.285175491
 03/26  12:00:00,45.8865776792,12.5146445762,0.0,0.876240484799,22.9214369646,9.5742556536,108.964109596,108.964109596
 03/26  13:00:00,45.7945941825,12.5146445762,0.0,0.784256988128,22.9214369646,9.5742556536,97.1043696588,97.1043696588
 03/26  14:00:00,45.8092482202,12.5146445762,0.0,0.798911025801,22.9214369646,9.5742556536,90.3743969701,90.3743969701
 03/26  15:00:00,45.8194511038,12.5146445762,0.0,0.809113909404,22.9214369646,9.5742556536,90.1427700945,90.1427700945
 03/26  16:00:00,45.812040664,12.5146445762,0.0,0.801703469602,22.9214369646,9.5742556536,94.0959229804,94.0959229804
 03/26  17:00:00,35.5005985393,12.5146445762,0.0,0.524304246527,15.2809579764,7.1806917402,120.023908551,120.023908551
 03/26  18:00:00,25.5271586843,12.5146445762,0.0,0.584907293124,7.6404789882,4.7871278268,129.246897896,129.246897896
 03/26  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,12.0448794471,0.03498977219,0.0,0.0385969927707,1.91011974705,1.79517293505,0.578420514784,0.578420514784
 03/26  22:00:00,12.1981001432,0.10469994724,0.0,0.122107513815,1.91011974705,1.79517293505,2.15516692048,2.15516692048
 03/26  23:00:00,12.3846167465,0.228348427861,0.0,0.184975636571,1.91011974705,1.79517293505,5.08096872034,5.08096872034
 03/26  24:00:00,12.5070577679,0.296632820457,0.0,0.23913226535,1.91011974705,1.79517293505,6.74092738944,6.74092738944
 03/27  01:00:00,13.2809245701,0.435412862906,0.0,0.275828046738,1.91011974705,2.3935639134,10.0393409623,10.0393409623
 03/27  02:00:00,13.2568712841,0.384788719108,0.0,0.302398904585,1.91011974705,2.3935639134,8.84361617359,8.84361617359
 03/27  03:00:00,13.4785695491,0.562007723572,0.0,0.346878165104,1.91011974705,2.3935639134,13.0710068607,13.0710068607
 03/27  04:00:00,13.4341751851,0.486988070578,0.0,0.377503454058,1.91011974705,2.3935639134,11.2946901888,11.2946901888
 03/27  05:00:00,13.5992504344,0.634840160043,0.0,0.394726613898,1.91011974705,2.3935639134,14.824757616,14.824757616
 03/27  06:00:00,27.1402320082,12.5146445762,0.0,2.05590377151,1.91011974705,2.3935639134,233.978495815,233.978495815
 03/27  07:00:00,29.2899486808,12.5146445762,0.0,1.59236395623,7.6404789882,4.7871278268,184.885835002,184.885835002
 03/27  08:00:00,41.3416099754,12.5146445762,0.0,1.34829423184,19.1011974705,8.3774736969,155.440241468,155.440241468
 03/27  09:00:00,58.8012284577,12.5146445762,0.0,1.13339082427,34.3821554469,10.7710376103,124.821378131,124.821378131
 03/27  10:00:00,58.6927531714,12.5146445762,0.0,1.02491553801,34.3821554469,10.7710376103,114.010594381,114.010594381
 03/27  11:00:00,58.5845471669,12.5146445762,0.0,0.916709533469,34.3821554469,10.7710376103,101.451502734,101.451502734
 03/27  12:00:00,58.5304001848,12.5146445762,0.0,0.862562551362,34.3821554469,10.7710376103,95.6729482161,95.6729482161
 03/27  13:00:00,58.4918416697,12.5146445762,0.0,0.824004036294,34.3821554469,10.7710376103,90.9752866853,90.9752866853
 03/27  14:00:00,58.4641656424,12.5146445762,0.0,0.796328009049,34.3821554469,10.7710376103,87.6693611431,87.6693611431
 03/27  15:00:00,58.3938453064,12.5146445762,0.0,0.726007673017,34.3821554469,10.7710376103,79.2031266811,79.2031266811
 03/27  16:00:00,58.3856025763,12.5146445762,0.0,0.717764942862,34.3821554469,10.7710376103,78.5386893807,78.5386893807
 03/27  17:00:00,58.4155043423,12.5146445762,0.0,0.747666708867,34.3821554469,10.7710376103,82.3940369577,82.3940369577
 03/27  18:00:00,45.8057790937,12.5146445762,0.0,0.795441899335,22.9214369646,9.5742556536,90.3489122386,90.3489122386
 03/27  19:00:00,48.6622932208,12.5146445762,0.0,0.896622693069,22.9214369646,9.5742556536,99.4946552763,99.4946552763
 03/27  20:00:00,49.2095139381,12.5146445762,0.0,0.950198194492,19.1011974705,8.3774736969,104.385879974,104.385879974
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.6405925711,0.0321604774383,0.0,0.0387484332138,1.91011974705,2.3935639134,0.513133667828,0.513133667828
 03/27  24:00:00,12.8214130673,0.108117146547,0.0,0.143612260269,1.91011974705,2.3935639134,2.22849467384,2.22849467384
 03/28  01:00:00,12.9726634702,0.199340782057,0.0,0.20363902773,1.91011974705,2.3935639134,4.38066200347,4.38066200347
 03/28  02:00:00,13.0315769164,0.24282117662,0.0,0.219072079317,1.91011974705,2.3935639134,5.44428237536,5.44428237536
 03/28  03:00:00,13.1294144564,0.325514958666,0.0,0.234215837282,1.91011974705,2.3935639134,7.43047156642,7.43047156642
 03/28  04:00:00,13.1748364366,0.346062397827,0.0,0.259090378355,1.91011974705,2.3935639134,7.92824615102,7.92824615102
 03/28  05:00:00,13.3268905058,0.459629326081,0.0,0.297577519233,1.91011974705,2.3935639134,10.6401274867,10.6401274867
 03/28  06:00:00,27.0623119134,12.5146445762,0.0,1.97798367675,1.91011974705,2.3935639134,224.085398986,224.085398986
 03/28  07:00:00,29.2230866073,12.5146445762,0.0,1.52550188276,7.6404789882,4.7871278268,176.674566845,176.674566845
 03/28  08:00:00,41.2869676521,12.5146445762,0.0,1.29365190853,19.1011974705,8.3774736969,151.231105598,151.231105598
 03/28  09:00:00,58.7460107743,12.5146445762,0.0,1.07817314091,34.3821554469,10.7710376103,118.903021878,118.903021878
 03/28  10:00:00,58.4924705643,12.5146445762,0.0,0.824632930913,34.3821554469,10.7710376103,98.6219672729,98.6219672729
 03/28  11:00:00,58.1987431386,12.5146445762,0.0,0.530905505181,34.3821554469,10.7710376103,75.7808148669,75.7808148669
 03/28  12:00:00,58.0011790428,12.5146445762,0.0,0.333341409459,34.3821554469,10.7710376103,62.2374696789,62.2374696789
 03/28  13:00:00,57.8630717007,12.5146445762,0.0,0.195234067308,34.3821554469,10.7710376103,50.9156752213,50.9156752213
 03/28  14:00:00,57.8074404938,12.5146445762,0.0,0.13960286044,34.3821554469,10.7710376103,43.6074506572,43.6074506572
 03/28  15:00:00,57.7939613463,12.5146445762,0.0,0.126123712911,34.3821554469,10.7710376103,36.0563393665,36.0563393665
 03/28  16:00:00,57.8888336838,12.5146445762,0.0,0.220996050437,34.3821554469,10.7710376103,35.7397341292,35.7397341292
 03/28  17:00:00,57.9836243431,12.5146445762,0.0,0.315786709683,34.3821554469,10.7710376103,39.2676776617,39.2676776617
 03/28  18:00:00,45.3829865204,12.5146445762,0.0,0.372649326058,22.9214369646,9.5742556536,44.9554284922,44.9554284922
 03/28  19:00:00,48.2994255105,12.5146445762,0.0,0.533754982753,22.9214369646,9.5742556536,63.7375023118,63.7375023118
 03/28  20:00:00,48.9332883758,12.5146445762,0.0,0.673972632188,19.1011974705,8.3774736969,79.7392222924,79.7392222924
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.6557109921,0.0392535739616,0.0,0.0467737576443,1.91011974705,2.3935639134,0.676602822392,0.676602822392
 03/29  01:00:00,12.8335042843,0.121280709694,0.0,0.142539914192,1.91011974705,2.3935639134,2.53423067619,2.53423067619
 03/29  02:00:00,13.0590464507,0.284703207598,0.0,0.20465958263,1.91011974705,2.3935639134,6.42066691566,6.42066691566
 03/29  03:00:00,13.2398991097,0.405516550925,0.0,0.264698898358,1.91011974705,2.3935639134,9.36231554531,9.36231554531
 03/29  04:00:00,13.3756748707,0.497972614109,0.0,0.308018596174,1.91011974705,2.3935639134,11.4921424301,11.4921424301
 03/29  05:00:00,13.4653560457,0.556072552847,0.0,0.339599832452,1.91011974705,2.3935639134,12.9805363403,12.9805363403
 03/29  06:00:00,27.2044260858,12.5146445762,0.0,2.12009784913,1.91011974705,2.3935639134,248.504258047,248.504258047
 03/29  07:00:00,29.4471686798,12.5146445762,0.0,1.74958395531,7.6404789882,4.7871278268,209.397293039,209.397293039
 03/29  08:00:00,41.4460110269,12.5146445762,0.0,1.45269528328,19.1011974705,8.3774736969,176.753990973,176.753990973
 03/29  09:00:00,58.8092399423,12.5146445762,0.0,1.14140230891,34.3821554469,10.7710376103,134.755055149,134.755055149
 03/29  10:00:00,58.5389288932,12.5146445762,0.0,0.87109125984,34.3821554469,10.7710376103,106.695743237,106.695743237
 03/29  11:00:00,58.2256405048,12.5146445762,0.0,0.557802871434,34.3821554469,10.7710376103,79.8272198011,79.8272198011
 03/29  12:00:00,58.051134313,12.5146445762,0.0,0.383296679659,34.3821554469,10.7710376103,64.5057273378,64.5057273378
 03/29  13:00:00,58.0464525324,12.5146445762,0.0,0.378614898997,34.3821554469,10.7710376103,53.4413182665,53.4413182665
 03/29  14:00:00,57.8920374722,12.5146445762,0.0,0.224199838832,34.3821554469,10.7710376103,43.7472920732,43.7472920732
 03/29  15:00:00,57.8263468074,12.5146445762,0.0,0.158509173971,34.3821554469,10.7710376103,35.1257139823,35.1257139823
 03/29  16:00:00,57.8845613307,12.5146445762,0.0,0.216723697297,34.3821554469,10.7710376103,34.3011258766,34.3011258766
 03/29  17:00:00,57.9594034893,12.5146445762,0.0,0.291565855954,34.3821554469,10.7710376103,37.3753489976,37.3753489976
 03/29  18:00:00,45.3813389599,12.5146445762,0.0,0.371001765469,22.9214369646,9.5742556536,44.7635195833,44.7635195833
 03/29  19:00:00,48.3451449135,12.5146445762,0.0,0.579474385825,22.9214369646,9.5742556536,69.5092237475,69.5092237475
 03/29  20:00:00,49.0059042474,12.5146445762,0.0,0.746588503852,19.1011974705,8.3774736969,88.8042822869,88.8042822869
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5716756532,0.00199199274854,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.7292013186,0.0805927081414,0.0,0.0789249500399,1.91011974705,2.3935639134,1.58729930165,1.58729930165
 03/30  01:00:00,12.9922314261,0.247747755432,0.0,0.174800010171,1.91011974705,2.3935639134,5.53930266343,5.53930266343
 03/30  02:00:00,13.1718751549,0.358914110013,0.0,0.243277384412,1.91011974705,2.3935639134,8.22908798013,8.22908798013
 03/30  03:00:00,13.3299946578,0.476534085606,0.0,0.283776911709,1.91011974705,2.3935639134,10.9885611954,10.9885611954
 03/30  04:00:00,13.3859361099,0.494734509584,0.0,0.321517939895,1.91011974705,2.3935639134,11.4970622548,11.4970622548
 03/30  05:00:00,13.5352145381,0.611644340442,0.0,0.353886537174,1.91011974705,2.3935639134,14.2165201041,14.2165201041
 03/30  06:00:00,27.228189687,12.5146445762,0.0,2.14386145034,1.91011974705,2.3935639134,252.812214537,252.812214537
 03/30  07:00:00,29.4307063196,12.5146445762,0.0,1.73312159513,7.6404789882,4.7871278268,209.498961039,209.498961039
 03/30  08:00:00,41.3758613968,12.5146445762,0.0,1.38254565323,19.1011974705,8.3774736969,168.593798141,168.593798141
 03/30  09:00:00,58.7090227463,12.5146445762,0.0,1.04118511287,34.3821554469,10.7710376103,119.285110436,119.285110436
 03/30  10:00:00,58.4008030206,12.5146445762,0.0,0.732965387227,34.3821554469,10.7710376103,89.9543980855,89.9543980855
 03/30  11:00:00,58.0939390553,12.5146445762,0.0,0.426101421893,34.3821554469,10.7710376103,66.8912715544,66.8912715544
 03/30  12:00:00,57.8645547052,12.5146445762,0.0,0.19671707179,34.3821554469,10.7710376103,50.9945481189,50.9945481189
 03/30  13:00:00,57.7000293057,12.5126525834,0.0,0.0341836650727,34.3821554469,10.7710376103,36.564950892,36.564950892
 03/30  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,24.8705891852,24.8705891852
 03/30  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,14.2347212828,14.2347212828
 03/30  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,9.58261391584,9.58261391584
 03/30  17:00:00,57.7156162264,12.5146445762,0.0,0.04777859303,34.3821554469,10.7710376103,9.35694077848,9.35694077848
 03/30  18:00:00,45.1260845241,12.5146445762,0.0,0.115747329724,22.9214369646,9.5742556536,13.7554128421,13.7554128421
 03/30  19:00:00,48.0211750932,12.5146445762,0.0,0.255504565519,22.9214369646,9.5742556536,25.805557813,25.805557813
 03/30  20:00:00,48.6100104647,12.5146445762,0.0,0.35069472111,19.1011974705,8.3774736969,38.0798430596,38.0798430596
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
