Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5988777261,0.0119519564912,0.0,0.0172421091345,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,26.6349898168,12.5146445762,0.0,1.5506615802,1.91011974705,2.3935639134,177.146392189,177.146392189
 03/31  07:00:00,28.8755472062,12.5146445762,0.0,1.17796248169,7.6404789882,4.7871278268,139.412602256,139.412602256
 03/31  08:00:00,40.9281154786,12.5146445762,0.0,0.934799734965,19.1011974705,8.3774736969,110.720439631,110.720439631
 03/31  09:00:00,58.3749979964,12.5146445762,0.0,0.707160362969,34.3821554469,10.7710376103,75.1813376736,75.1813376736
 03/31  10:00:00,58.1609917396,12.5146445762,0.0,0.493154106221,34.3821554469,10.7710376103,56.8999865568,56.8999865568
 03/31  11:00:00,57.8653211673,12.5146445762,0.0,0.197483533883,34.3821554469,10.7710376103,34.6869395284,34.6869395284
 03/31  12:00:00,57.6707320451,12.5066766052,0.0,0.0108623826986,34.3821554469,10.7710376103,19.6851728306,19.6851728306
 03/31  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,9.19140748067,9.19140748067
 03/31  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,3.06650264764,3.06650264764
 03/31  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.6128932868,1.6128932868
 03/31  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.858827790174,0.858827790174
 03/31  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.491841328201,0.491841328201
 03/31  18:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.999521991322,0.999521991322
 03/31  19:00:00,47.8526220579,12.5126525834,0.0,0.0889435229649,22.9214369646,9.5742556536,14.7628732068,14.7628732068
 03/31  20:00:00,48.5041901903,12.5146445762,0.0,0.244874446747,19.1011974705,8.3774736969,28.6742363066,28.6742363066
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,25.5271524897,12.5146445762,0.0,1.0412152314,1.91011974705,1.79517293505,123.524260616,123.524260616
 04/01  07:00:00,22.1104377245,12.5146445762,0.0,0.807541117431,3.8202394941,3.5903458701,98.1613989512,98.1613989512
 04/01  08:00:00,30.5710596005,12.5146445762,0.0,0.611786758493,11.4607184823,5.9839097835,72.189220328,72.189220328
 04/01  09:00:00,45.3866443032,12.5146445762,0.0,0.376307108781,22.9214369646,9.5742556536,38.1351341988,38.1351341988
 04/01  10:00:00,57.893199069,12.5146445762,0.0,0.225361435635,34.3821554469,10.7710376103,19.4251506272,19.4251506272
 04/01  11:00:00,57.7849980533,12.5146445762,0.0,0.117160419946,34.3821554469,10.7710376103,6.90900260223,6.90900260223
 04/01  12:00:00,57.7068334036,12.5126525834,0.0,0.0409877629455,34.3821554469,10.7710376103,3.5567715893,3.5567715893
 04/01  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,2.93784086508,2.93784086508
 04/01  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,2.42553840255,2.42553840255
 04/01  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,2.11459254696,2.11459254696
 04/01  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,4.10801293645,4.10801293645
 04/01  17:00:00,57.6578776696,12.5046846124,0.0,0.0,34.3821554469,10.7710376103,9.31546496672,9.31546496672
 04/01  18:00:00,40.1195682947,12.5146445762,0.0,0.126252551099,19.1011974705,8.3774736969,23.4811454284,23.4811454284
 04/01  19:00:00,33.0190726158,12.5146445762,0.0,0.304466440518,11.4607184823,5.9839097835,39.4761153774,39.4761153774
 04/01  20:00:00,38.6722773648,12.5146445762,0.0,0.447004522772,11.4607184823,5.9839097835,56.7706289461,56.7706289461
 04/01  21:00:00,28.7601758582,12.5146445762,0.0,0.568945917783,3.8202394941,3.5903458701,75.5899887673,75.5899887673
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,12.0047332866,0.0099599637427,0.0,0.0234806407414,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,12.1040994451,0.0586196636968,0.0,0.0741870993465,1.91011974705,1.79517293505,1.07768087031,1.07768087031
 04/02  05:00:00,12.1535477694,0.0747668711592,0.0,0.107488216173,1.91011974705,1.79517293505,1.44121708658,1.44121708658
 04/02  06:00:00,12.2349694937,0.12562301201,0.0,0.138053799582,1.91011974705,1.79517293505,2.64018482938,2.64018482938
 04/02  07:00:00,5.35232860526,0.126599871665,0.0,0.142769384834,1.91011974705,1.79517293505,2.6493639394,2.6493639394
 04/02  08:00:00,21.3805101629,12.5146445762,0.0,1.45528022249,3.8202394941,3.5903458701,168.021832428,168.021832428
 04/02  09:00:00,20.8285881931,12.5146445762,0.0,0.903358252729,3.8202394941,3.5903458701,108.799383116,108.799383116
 04/02  10:00:00,35.639245156,12.5146445762,0.0,0.662950863248,15.2809579764,7.1806917402,82.1672051332,82.1672051332
 04/02  11:00:00,35.3712344463,12.5146445762,0.0,0.394940153499,15.2809579764,7.1806917402,67.6550397056,67.6550397056
 04/02  12:00:00,45.1882352163,12.5146445762,0.0,0.17789802189,22.9214369646,9.5742556536,48.5955218473,48.5955218473
 04/02  13:00:00,45.0629958964,12.5146445762,0.0,0.0526587020268,22.9214369646,9.5742556536,36.3531947343,36.3531947343
 04/02  14:00:00,45.0114118931,12.5146445762,0.0,0.0010746986703,22.9214369646,9.5742556536,30.5980777934,30.5980777934
 04/02  15:00:00,45.0328848604,12.5146445762,0.0,0.0225476659841,22.9214369646,9.5742556536,27.0806392449,27.0806392449
 04/02  16:00:00,45.1015950626,12.5146445762,0.0,0.0912578682214,22.9214369646,9.5742556536,25.9990875524,25.9990875524
 04/02  17:00:00,34.9886929891,12.5126525834,0.0,0.0143906890612,15.2809579764,7.1806917402,45.2148783793,45.2148783793
 04/02  18:00:00,25.0381389369,12.5146445762,0.0,0.0958875457396,7.6404789882,4.7871278268,55.7817827805,55.7817827805
 04/02  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,26.4644578605,12.5146445762,0.0,1.38012962388,1.91011974705,2.3935639134,153.36070096,153.36070096
 04/03  07:00:00,27.3107132729,12.5146445762,0.0,0.990795215089,7.6404789882,4.7871278268,113.653151325,113.653151325
 04/03  08:00:00,40.7990911626,12.5146445762,0.0,0.805775418981,19.1011974705,8.3774736969,93.9077370721,93.9077370721
 04/03  09:00:00,58.3161166729,12.5146445762,0.0,0.648279039538,34.3821554469,10.7710376103,69.4671713863,69.4671713863
 04/03  10:00:00,58.1616077371,12.5146445762,0.0,0.493770103717,34.3821554469,10.7710376103,53.9610475982,53.9610475982
 04/03  11:00:00,57.9334242248,12.5146445762,0.0,0.265586591399,34.3821554469,10.7710376103,36.9990450225,36.9990450225
 04/03  12:00:00,57.7482368041,12.5146445762,0.0,0.0803991707222,34.3821554469,10.7710376103,25.9551669919,25.9551669919
 04/03  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,11.8708902428,11.8708902428
 04/03  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,3.65275286266,3.65275286266
 04/03  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,2.24547744697,2.24547744697
 04/03  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,2.33249640946,2.33249640946
 04/03  17:00:00,57.7064472611,12.5146445762,0.0,0.0386096277454,34.3821554469,10.7710376103,5.82429083793,5.82429083793
 04/03  18:00:00,45.1369917679,12.5146445762,0.0,0.126654573533,22.9214369646,9.5742556536,11.630607407,11.630607407
 04/03  19:00:00,48.019357379,12.5146445762,0.0,0.253686851304,22.9214369646,9.5742556536,26.2560186093,26.2560186093
 04/03  20:00:00,48.6589671103,12.5146445762,0.0,0.399651366756,19.1011974705,8.3774736969,47.8080465221,47.8080465221
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5887709583,0.00796797099416,0.0,0.0111193268647,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.6864090978,0.0450794767355,0.0,0.0716459606158,1.91011974705,2.3935639134,0.762138634645,0.762138634645
 04/04  05:00:00,12.7793983143,0.0951534405789,0.0,0.114561213278,1.91011974705,2.3935639134,1.92266880232,1.92266880232
 04/04  06:00:00,26.784745266,12.5146445762,0.0,1.70041702934,1.91011974705,2.3935639134,198.440250959,198.440250959
 04/04  07:00:00,27.6196400587,12.5146445762,0.0,1.29972200087,7.6404789882,4.7871278268,155.099791476,155.099791476
 04/04  08:00:00,40.9848192647,12.5146445762,0.0,0.991503521138,19.1011974705,8.3774736969,117.510310878,117.510310878
 04/04  09:00:00,58.3817979924,12.5146445762,0.0,0.713960359043,34.3821554469,10.7710376103,77.5562441493,77.5562441493
 04/04  10:00:00,58.1785842893,12.5146445762,0.0,0.510746655953,34.3821554469,10.7710376103,58.2421241483,58.2421241483
 04/04  11:00:00,57.9170729874,12.5146445762,0.0,0.249235354042,34.3821554469,10.7710376103,35.5596965639,35.5596965639
 04/04  12:00:00,57.7361734842,12.5146445762,0.0,0.068335850764,34.3821554469,10.7710376103,23.8758326439,23.8758326439
 04/04  13:00:00,57.6578776696,12.5046846124,0.0,0.0,34.3821554469,10.7710376103,18.8218475283,18.8218475283
 04/04  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,16.0569264502,16.0569264502
 04/04  15:00:00,57.6666653128,12.5106605907,0.0,0.00281166488852,34.3821554469,10.7710376103,12.2073279286,12.2073279286
 04/04  16:00:00,57.7018950686,12.5146445762,0.0,0.0340574352117,34.3821554469,10.7710376103,10.3945610232,10.3945610232
 04/04  17:00:00,57.7199208813,12.5146445762,0.0,0.0520832479389,34.3821554469,10.7710376103,8.49756320976,8.49756320976
 04/04  18:00:00,45.1214164937,12.5146445762,0.0,0.111079299321,22.9214369646,9.5742556536,11.0548077034,11.0548077034
 04/04  19:00:00,48.0441115747,12.5146445762,0.0,0.278441047003,22.9214369646,9.5742556536,27.6947333174,27.6947333174
 04/04  20:00:00,48.7354871987,12.5146445762,0.0,0.476171455157,19.1011974705,8.3774736969,55.8545954766,55.8545954766
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5898575916,0.00796797099416,0.0,0.0122059601062,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.6972301423,0.0458372269476,0.0,0.0817092549003,1.91011974705,2.3935639134,0.778652935472,0.778652935472
 04/05  04:00:00,12.7774122547,0.0808781524012,0.0,0.126850441894,1.91011974705,2.3935639134,1.58420004057,1.58420004057
 04/05  05:00:00,12.871542621,0.136826201314,0.0,0.165032759201,1.91011974705,2.3935639134,2.89388021219,2.89388021219
 04/05  06:00:00,26.8357443339,12.5146445762,0.0,1.75141609727,1.91011974705,2.3935639134,201.315181546,201.315181546
 04/05  07:00:00,27.6409756896,12.5146445762,0.0,1.32105763171,7.6404789882,4.7871278268,153.312050406,153.312050406
 04/05  08:00:00,40.9966162671,12.5146445762,0.0,1.00330052354,19.1011974705,8.3774736969,115.312567203,115.312567203
 04/05  09:00:00,58.4226100998,12.5146445762,0.0,0.75477246643,34.3821554469,10.7710376103,80.0953460334,80.0953460334
 04/05  10:00:00,58.2519750755,12.5146445762,0.0,0.584137442091,34.3821554469,10.7710376103,64.4258592498,64.4258592498
 04/05  11:00:00,57.9885194338,12.5146445762,0.0,0.320681800407,34.3821554469,10.7710376103,41.7514666561,41.7514666561
 04/05  12:00:00,57.7734569914,12.5146445762,0.0,0.105619358026,34.3821554469,10.7710376103,27.5444844676,27.5444844676
 04/05  13:00:00,57.6586501264,12.5046846124,0.0,0.000772456737994,34.3821554469,10.7710376103,13.5330029173,13.5330029173
 04/05  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,6.33153347132,6.33153347132
 04/05  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,2.42834861856,2.42834861856
 04/05  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.50318172082,1.50318172082
 04/05  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.11911811872,1.11911811872
 04/05  18:00:00,45.0138935904,12.5066766052,0.0,0.0115243670335,22.9214369646,9.5742556536,2.85033689414,2.85033689414
 04/05  19:00:00,47.9025356679,12.5146445762,0.0,0.136865140201,22.9214369646,9.5742556536,12.9387751361,12.9387751361
 04/05  20:00:00,48.4702741091,12.5146445762,0.0,0.210958365552,19.1011974705,8.3774736969,18.502926553,18.502926553
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,26.3452269362,12.5146445762,0.0,1.26089869954,1.91011974705,2.3935639134,146.141123698,146.141123698
 04/06  07:00:00,27.2946665241,12.5146445762,0.0,0.974748466242,7.6404789882,4.7871278268,116.039702337,116.039702337
 04/06  08:00:00,40.7481069753,12.5146445762,0.0,0.754791231741,19.1011974705,8.3774736969,88.7237905331,88.7237905331
 04/06  09:00:00,58.1773907348,12.5146445762,0.0,0.509553101429,34.3821554469,10.7710376103,52.0794868868,52.0794868868
 04/06  10:00:00,57.9971600911,12.5146445762,0.0,0.329322457729,34.3821554469,10.7710376103,32.7971227338,32.7971227338
 04/06  11:00:00,57.7363124265,12.5126525834,0.0,0.0704667858285,34.3821554469,10.7710376103,10.5528349277,10.5528349277
 04/06  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,2.96720307733,2.96720307733
 04/06  13:00:00,57.6611859193,12.5026926197,0.00530024239971,0.0,34.3821554469,10.7710376103,1.43017861012,1.43017861012
 04/06  14:00:00,57.7833035126,12.5026926197,0.127417835689,0.0,34.3821554469,10.7710376103,0.188326537109,0.188326537109
 04/06  15:00:00,57.8604665296,12.5026926197,0.204580852664,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  16:00:00,57.7722430238,12.5026926197,0.116357346893,0.0,34.3821554469,10.7710376103,5.40160611147e-05,5.40160611147e-05
 04/06  17:00:00,57.6767333169,12.5026926197,0.0208476400173,0.0,34.3821554469,10.7710376103,6.58542266672e-05,6.58542266672e-05
 04/06  18:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.0904109683027,0.0904109683027
 04/06  19:00:00,46.3886200695,12.5066766052,0.0,0.00858417943497,22.9214369646,9.5742556536,4.84483742074,4.84483742074
 04/06  20:00:00,48.4278882898,12.5146445762,0.0,0.168572546214,19.1011974705,8.3774736969,22.4476395092,22.4476395092
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,26.1886414965,12.5146445762,0.0,1.10431325988,1.91011974705,2.3935639134,130.489716393,130.489716393
 04/07  07:00:00,27.1126583562,12.5146445762,0.0,0.792740298335,7.6404789882,4.7871278268,93.9021668584,93.9021668584
 04/07  08:00:00,40.5799843252,12.5146445762,0.0,0.586668581659,19.1011974705,8.3774736969,68.8486919342,68.8486919342
 04/07  09:00:00,58.0506261479,12.5146445762,0.0,0.382788514558,34.3821554469,10.7710376103,40.5403295346,40.5403295346
 04/07  10:00:00,57.9174097252,12.5146445762,0.0,0.249572091832,34.3821554469,10.7710376103,28.5891960657,28.5891960657
 04/07  11:00:00,57.7224419925,12.5126525834,0.0,0.0565963518151,34.3821554469,10.7710376103,12.7445063094,12.7445063094
 04/07  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,3.83552788099,3.83552788099
 04/07  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.72123539889,1.72123539889
 04/07  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.840202108718,0.840202108718
 04/07  15:00:00,57.6577276107,12.5026926197,0.00184193377036,0.0,34.3821554469,10.7710376103,0.220631336012,0.220631336012
 04/07  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.00848576148222,0.00848576148222
 04/07  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.00766865309734,0.00766865309734
 04/07  18:00:00,45.0003772306,12.5046846124,0.0,0.0,22.9214369646,9.5742556536,0.761110509001,0.761110509001
 04/07  19:00:00,46.5087582381,12.5146445762,0.0,0.120754377053,22.9214369646,9.5742556536,13.6228482771,13.6228482771
 04/07  20:00:00,48.5326393053,12.5146445762,0.0,0.273323561753,19.1011974705,8.3774736969,29.6710229484,29.6710229484
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,25.8155689698,12.5146445762,0.0,1.32963171147,1.91011974705,1.79517293505,148.894043617,148.894043617
 04/08  07:00:00,20.9447130796,12.5146445762,0.0,1.01948313916,3.8202394941,3.5903458701,119.146382382,119.146382382
 04/08  08:00:00,30.7496410975,12.5146445762,0.0,0.790368255501,11.4607184823,5.9839097835,92.7494579767,92.7494579767
 04/08  09:00:00,45.5229174608,12.5146445762,0.0,0.512580266444,22.9214369646,9.5742556536,54.6597566554,54.6597566554
 04/08  10:00:00,57.9856880201,12.5146445762,0.0,0.317850386702,34.3821554469,10.7710376103,31.7635614272,31.7635614272
 04/08  11:00:00,57.8023934368,12.5146445762,0.0,0.134555803409,34.3821554469,10.7710376103,12.0669258565,12.0669258565
 04/08  12:00:00,57.6594289443,12.5046846124,0.0,0.00155127469303,34.3821554469,10.7710376103,3.040014594,3.040014594
 04/08  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.6740159966,1.6740159966
 04/08  14:00:00,57.6621258345,12.5026926197,0.00624015758183,0.0,34.3821554469,10.7710376103,0.583872934385,0.583872934385
 04/08  15:00:00,57.6873137617,12.5026926197,0.0314280848171,0.0,34.3821554469,10.7710376103,0.0285822979101,0.0285822979101
 04/08  16:00:00,57.6828226712,12.5026926197,0.0269369943075,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  18:00:00,39.9813637871,12.5026926197,0.0,0.0,19.1011974705,8.3774736969,0.435696285688,0.435696285688
 04/08  19:00:00,31.4050878611,12.5146445762,0.0,0.0681483524208,11.4607184823,5.9839097835,8.98833188117,8.98833188117
 04/08  20:00:00,38.4163753159,12.5146445762,0.0,0.191102473865,11.4607184823,5.9839097835,19.034757375,19.034757375
 04/08  21:00:00,28.4689346493,12.5146445762,0.0,0.277704708947,3.8202394941,3.5903458701,33.0176203664,33.0176203664
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,21.0551834346,12.5146445762,0.0,1.12995349425,3.8202394941,3.5903458701,121.636758516,121.636758516
 04/09  09:00:00,20.5153193057,12.5146445762,0.0,0.590089365284,3.8202394941,3.5903458701,63.6657216952,63.6657216952
 04/09  10:00:00,35.2525487608,12.5146445762,0.0,0.276254467976,15.2809579764,7.1806917402,29.6911036872,29.6911036872
 04/09  11:00:00,35.036332214,12.5146445762,0.0,0.0600379211803,15.2809579764,7.1806917402,13.7897899712,13.7897899712
 04/09  12:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,2.01168344877,2.01168344877
 04/09  13:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.29807528735,0.29807528735
 04/09  14:00:00,45.086872672,12.5026926197,0.0884874340902,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  15:00:00,45.1876272629,12.5026926197,0.189242024954,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  16:00:00,45.1539707077,12.5026926197,0.155585469771,0.0,22.9214369646,9.5742556536,8.3890299356e-05,8.3890299356e-05
 04/09  17:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  18:00:00,24.9302994347,12.5026926197,0.0,0.0,7.6404789882,4.7871278268,1.18384266746,1.18384266746
 04/09  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,26.4089040204,12.5146445762,0.0,1.32457578373,1.91011974705,2.3935639134,155.120869339,155.120869339
 04/10  07:00:00,25.8603029652,12.5146445762,0.0,0.918051573985,7.6404789882,4.7871278268,108.517052885,108.517052885
 04/10  08:00:00,40.6723549962,12.5146445762,0.0,0.679039252636,19.1011974705,8.3774736969,79.3222789478,79.3222789478
 04/10  09:00:00,58.1139866675,12.5146445762,0.0,0.446149034142,34.3821554469,10.7710376103,46.337380282,46.337380282
 04/10  10:00:00,57.9356322545,12.5146445762,0.0,0.267794621078,34.3821554469,10.7710376103,21.169876299,21.169876299
 04/10  11:00:00,57.7467756105,12.5146445762,0.0,0.0789379770772,34.3821554469,10.7710376103,3.52832895867,3.52832895867
 04/10  12:00:00,57.6588835337,12.5046846124,0.0,0.00100586402479,34.3821554469,10.7710376103,2.10516027208,2.10516027208
 04/10  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.55693460098,1.55693460098
 04/10  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.39451887411,1.39451887411
 04/10  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.1043296059,1.1043296059
 04/10  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.02528357294,1.02528357294
 04/10  17:00:00,57.6781320492,12.5146445762,0.0,0.0102944157833,34.3821554469,10.7710376103,1.04817288626,1.04817288626
 04/10  18:00:00,45.0826369135,12.5146445762,0.0,0.0722997191133,22.9214369646,9.5742556536,4.75478661251,4.75478661251
 04/10  19:00:00,46.6095479689,12.5146445762,0.0,0.2215441078,22.9214369646,9.5742556536,20.0273639519,20.0273639519
 04/10  20:00:00,48.6053982776,12.5146445762,0.0,0.346082534025,19.1011974705,8.3774736969,36.1354608081,36.1354608081
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,26.536330657,12.5146445762,0.0,1.45200242039,1.91011974705,2.3935639134,154.087590621,154.087590621
 04/11  07:00:00,25.9704496269,12.5146445762,0.0,1.02819823571,7.6404789882,4.7871278268,112.774452021,112.774452021
 04/11  08:00:00,40.7843680889,12.5146445762,0.0,0.791052345342,19.1011974705,8.3774736969,86.4992674178,86.4992674178
 04/11  09:00:00,58.2503048472,12.5146445762,0.0,0.582467213793,34.3821554469,10.7710376103,61.0916258546,61.0916258546
 04/11  10:00:00,58.0775472852,12.5146445762,0.0,0.409709651838,34.3821554469,10.7710376103,47.5142074533,47.5142074533
 04/11  11:00:00,57.9550935176,12.5146445762,0.0,0.28725588423,34.3821554469,10.7710376103,32.3106640456,32.3106640456
 04/11  12:00:00,57.7996260327,12.5146445762,0.0,0.131788399297,34.3821554469,10.7710376103,24.3512899722,24.3512899722
 04/11  13:00:00,57.6851390189,12.5146445762,0.0,0.017301385525,34.3821554469,10.7710376103,18.4737356874,18.4737356874
 04/11  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,11.0695341606,11.0695341606
 04/11  15:00:00,57.6671062048,12.5086685979,0.0,0.00524454967943,34.3821554469,10.7710376103,5.62524603198,5.62524603198
 04/11  16:00:00,57.7324603258,12.5146445762,0.0,0.0646226923812,34.3821554469,10.7710376103,9.25048977054,9.25048977054
 04/11  17:00:00,57.7972374593,12.5146445762,0.0,0.129399825958,34.3821554469,10.7710376103,13.7015256753,13.7015256753
 04/11  18:00:00,45.2065225824,12.5146445762,0.0,0.196185388057,22.9214369646,9.5742556536,19.156589363,19.156589363
 04/11  19:00:00,46.7041242115,12.5146445762,0.0,0.316120350486,22.9214369646,9.5742556536,32.4175115266,32.4175115266
 04/11  20:00:00,48.7009409328,12.5146445762,0.0,0.441625189246,19.1011974705,8.3774736969,50.506661792,50.506661792
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5736676459,0.00398398549708,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5889918708,0.0119519564912,0.0,0.0073562538564,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.605548667,0.0119519564912,0.0,0.0239130500312,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,26.5574367838,12.5146445762,0.0,1.47310854711,1.91011974705,2.3935639134,163.316355947,163.316355947
 04/12  07:00:00,26.0600749148,12.5146445762,0.0,1.11782352361,7.6404789882,4.7871278268,130.914913054,130.914913054
 04/12  08:00:00,40.8897104655,12.5146445762,0.0,0.896394721916,19.1011974705,8.3774736969,106.927425215,106.927425215
 04/12  09:00:00,58.2775500077,12.5146445762,0.0,0.609712374348,34.3821554469,10.7710376103,72.9611297931,72.9611297931
 04/12  10:00:00,58.1171327885,12.5146445762,0.0,0.44929515507,34.3821554469,10.7710376103,59.1548308707,59.1548308707
 04/12  11:00:00,58.0170203443,12.5146445762,0.0,0.349182710928,34.3821554469,10.7710376103,44.6746101763,44.6746101763
 04/12  12:00:00,57.9999868724,12.5146445762,0.0,0.332149239013,34.3821554469,10.7710376103,38.3543064569,38.3543064569
 04/12  13:00:00,58.0291946381,12.5146445762,0.0,0.361357004698,34.3821554469,10.7710376103,41.6563546482,41.6563546482
 04/12  14:00:00,58.0475155431,12.5146445762,0.0,0.379677909731,34.3821554469,10.7710376103,44.5765057401,44.5765057401
 04/12  15:00:00,57.9804567862,12.5146445762,0.0,0.312619152781,34.3821554469,10.7710376103,33.2904991452,33.2904991452
 04/12  16:00:00,57.9325736124,12.5146445762,0.0,0.26473597903,34.3821554469,10.7710376103,27.3613363307,27.3613363307
 04/12  17:00:00,57.9424731343,12.5146445762,0.0,0.274635500942,34.3821554469,10.7710376103,30.6732301369,30.6732301369
 04/12  18:00:00,45.3801334721,12.5146445762,0.0,0.369796277743,22.9214369646,9.5742556536,40.975816333,40.975816333
 04/12  19:00:00,46.8619436789,12.5146445762,0.0,0.473939817839,22.9214369646,9.5742556536,52.0588877489,52.0588877489
 04/12  20:00:00,48.8373263698,12.5146445762,0.0,0.578010626224,19.1011974705,8.3774736969,63.731681065,63.731681065
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5766514246,0.00398398549708,0.0,0.00298377867322,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.6795991077,0.045848865114,0.0,0.0640665821801,1.91011974705,2.3935639134,0.781532508504,0.781532508504
 04/13  03:00:00,12.7992355883,0.0998593878901,0.0,0.129692539946,1.91011974705,2.3935639134,2.03963453902,2.03963453902
 04/13  04:00:00,12.9039565826,0.156481210319,0.0,0.177791711839,1.91011974705,2.3935639134,3.34446125354,3.34446125354
 04/13  05:00:00,13.079397613,0.283323653188,0.0,0.226390299372,1.91011974705,2.3935639134,6.40463174676,6.40463174676
 04/13  06:00:00,27.0279890924,12.5146445762,0.0,1.94366085571,1.91011974705,2.3935639134,225.191623794,225.191623794
 04/13  07:00:00,26.4750415165,12.5146445762,0.0,1.53279012526,7.6404789882,4.7871278268,182.103623298,182.103623298
 04/13  08:00:00,41.2323517293,12.5146445762,0.0,1.23903598574,19.1011974705,8.3774736969,147.116672411,147.116672411
 04/13  09:00:00,58.6494932756,12.5146445762,0.0,0.981655642196,34.3821554469,10.7710376103,109.700634218,109.700634218
 04/13  10:00:00,58.5252048558,12.5146445762,0.0,0.857367222423,34.3821554469,10.7710376103,97.1445651825,97.1445651825
 04/13  11:00:00,58.4087021213,12.5146445762,0.0,0.740864487866,34.3821554469,10.7710376103,82.5099157941,82.5099157941
 04/13  12:00:00,58.2786120985,12.5146445762,0.0,0.610774465118,34.3821554469,10.7710376103,73.8122079218,73.8122079218
 04/13  13:00:00,58.0973364795,12.5146445762,0.0,0.429498846065,34.3821554469,10.7710376103,64.8110184846,64.8110184846
 04/13  14:00:00,58.0316654694,12.5146445762,0.0,0.363827836021,34.3821554469,10.7710376103,56.7244658229,56.7244658229
 04/13  15:00:00,58.0189366244,12.5146445762,0.0,0.351098991051,34.3821554469,10.7710376103,46.208541702,46.208541702
 04/13  16:00:00,58.0046584533,12.5146445762,0.0,0.336820819895,34.3821554469,10.7710376103,40.0162110198,40.0162110198
 04/13  17:00:00,58.0098025745,12.5146445762,0.0,0.341964941134,34.3821554469,10.7710376103,39.5981796522,39.5981796522
 04/13  18:00:00,45.4076644837,12.5146445762,0.0,0.397327289293,22.9214369646,9.5742556536,43.2708869708,43.2708869708
 04/13  19:00:00,46.9171516182,12.5146445762,0.0,0.529147757167,22.9214369646,9.5742556536,57.0720093037,57.0720093037
 04/13  20:00:00,48.9156740645,12.5146445762,0.0,0.656358320864,19.1011974705,8.3774736969,71.5676163566,71.5676163566
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5716756532,0.00199199274854,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5988715615,0.0119519564912,0.0,0.0172359446016,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.6309939041,0.0119519564912,0.0,0.049358287187,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.7175706618,0.05744557055,0.0,0.0904414308447,1.91011974705,2.3935639134,1.05239206761,1.05239206761
 04/14  05:00:00,12.7811869296,0.0866753549647,0.0,0.12482791421,1.91011974705,2.3935639134,1.7250675698,1.7250675698
 04/14  06:00:00,26.7265131326,12.5146445762,0.0,1.64218489596,1.91011974705,2.3935639134,183.07549669,183.07549669
 04/14  07:00:00,26.1787326992,12.5146445762,0.0,1.23648130802,7.6404789882,4.7871278268,140.612887005,140.612887005
 04/14  08:00:00,40.961275649,12.5146445762,0.0,0.967959905451,19.1011974705,8.3774736969,110.228588075,110.228588075
 04/14  09:00:00,58.3642358714,12.5146445762,0.0,0.696398238013,34.3821554469,10.7710376103,72.921466612,72.921466612
 04/14  10:00:00,58.2018718594,12.5146445762,0.0,0.53403422601,34.3821554469,10.7710376103,56.7676878554,56.7676878554
 04/14  11:00:00,58.0214821811,12.5146445762,0.0,0.353644547718,34.3821554469,10.7710376103,40.1350937057,40.1350937057
 04/14  12:00:00,57.930793245,12.5146445762,0.0,0.262955611592,34.3821554469,10.7710376103,29.5228643073,29.5228643073
 04/14  13:00:00,57.7757145465,12.5146445762,0.0,0.10787691314,34.3821554469,10.7710376103,19.7297679598,19.7297679598
 04/14  14:00:00,57.69496395,12.5146445762,0.0,0.0271263165649,34.3821554469,10.7710376103,14.5637635429,14.5637635429
 04/14  15:00:00,57.6622393882,12.5086685979,0.0,0.000377733015529,34.3821554469,10.7710376103,5.2264378858,5.2264378858
 04/14  16:00:00,57.6781313646,12.5146445762,0.0,0.0102937312159,34.3821554469,10.7710376103,2.55177231194,2.55177231194
 04/14  17:00:00,57.7031482829,12.5146445762,0.0,0.0353106495417,34.3821554469,10.7710376103,2.22143367616,2.22143367616
 04/14  18:00:00,45.1115011902,12.5146445762,0.0,0.101163995833,22.9214369646,9.5742556536,5.18585908955,5.18585908955
 04/14  19:00:00,46.6249019526,12.5146445762,0.0,0.236898091547,22.9214369646,9.5742556536,19.1878138868,19.1878138868
 04/14  20:00:00,48.6172195832,12.5146445762,0.0,0.357903839606,19.1011974705,8.3774736969,35.7196783711,35.7196783711
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9816225804,0.00597597824562,0.0,0.0043539200334,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,12.0451720079,0.023929614145,0.0,0.0499497116392,1.91011974705,1.79517293505,0.278173987004,0.278173987004
 04/15  06:00:00,24.6897714219,12.5146445762,0.0,1.58150083024,1.91011974705,1.79517293505,177.419009138,177.419009138
 04/15  07:00:00,21.1226702291,12.5146445762,0.0,1.19744028875,3.8202394941,3.5903458701,140.494092905,140.494092905
 04/15  08:00:00,30.9585525756,12.5146445762,0.0,0.999279733624,11.4607184823,5.9839097835,120.277038212,120.277038212
 04/15  09:00:00,45.7505095948,12.5146445762,0.0,0.740172400438,22.9214369646,9.5742556536,81.4156815224,81.4156815224
 04/15  10:00:00,58.1621723911,12.5146445762,0.0,0.494334757757,34.3821554469,10.7710376103,48.0835350431,48.0835350431
 04/15  11:00:00,57.9318050162,12.5146445762,0.0,0.26396738278,34.3821554469,10.7710376103,24.0007231906,24.0007231906
 04/15  12:00:00,57.7298637298,12.5126525834,0.0,0.0640180891979,34.3821554469,10.7710376103,8.91027743967,8.91027743967
 04/15  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,2.98860717269,2.98860717269
 04/15  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.63405179269,1.63405179269
 04/15  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.475370751722,0.475370751722
 04/15  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  18:00:00,39.9813637871,12.5026926197,0.0,0.0,19.1011974705,8.3774736969,0.109902702792,0.109902702792
 04/15  19:00:00,31.4354381201,12.5146445762,0.0,0.0984986113958,11.4607184823,5.9839097835,10.7493966959,10.7493966959
 04/15  20:00:00,38.4808973278,12.5146445762,0.0,0.25562448577,11.4607184823,5.9839097835,26.754744936,26.754744936
 04/15  21:00:00,28.5774352834,12.5146445762,0.0,0.386205343001,3.8202394941,3.5903458701,48.9766790296,48.9766790296
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,10.623167432,0.0119519564912,0.0,0.0175894600317,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.75370715998,0.0119519564912,0.0,0.0364625213934,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,21.2887883915,12.5146445762,0.0,1.36355845115,3.8202394941,3.5903458701,156.378197463,156.378197463
 04/16  09:00:00,20.7164503882,12.5146445762,0.0,0.791220447784,3.8202394941,3.5903458701,100.94430387,100.94430387
 04/16  10:00:00,35.4830319942,12.5146445762,0.0,0.506737701457,15.2809579764,7.1806917402,71.5660747862,71.5660747862
 04/16  11:00:00,35.2917035493,12.5146445762,0.0,0.315409256468,15.2809579764,7.1806917402,52.9846908229,52.9846908229
 04/16  12:00:00,45.122949965,12.5146445762,0.0,0.112612770581,22.9214369646,9.5742556536,26.7239153629,26.7239153629
 04/16  13:00:00,45.0352924758,12.5146445762,0.0,0.0249552814587,22.9214369646,9.5742556536,14.1457295344,14.1457295344
 04/16  14:00:00,45.0450783169,12.5146445762,0.0,0.034741122528,22.9214369646,9.5742556536,8.25994703993,8.25994703993
 04/16  15:00:00,45.0702858361,12.5146445762,0.0,0.0599486417436,22.9214369646,9.5742556536,8.19125327077,8.19125327077
 04/16  16:00:00,45.0811103466,12.5146445762,0.0,0.0707731522508,22.9214369646,9.5742556536,7.51563976951,7.51563976951
 04/16  17:00:00,34.9894037624,12.5146445762,0.0,0.0131094696414,15.2809579764,7.1806917402,17.4559176179,17.4559176179
 04/16  18:00:00,25.0130136133,12.5146445762,0.0,0.0707622221449,7.6404789882,4.7871278268,22.5194862579,22.5194862579
 04/16  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5737482282,0.00398398549708,0.0,8.05823019824e-05,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.6009394161,0.0119519564912,0.0,0.0193037991882,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,25.1818774097,12.5146445762,0.0,1.47521583973,1.91011974705,2.3935639134,161.4728222,161.4728222
 04/17  07:00:00,25.9812711071,12.5146445762,0.0,1.03901971593,7.6404789882,4.7871278268,117.675175066,117.675175066
 04/17  08:00:00,40.7206932109,12.5146445762,0.0,0.727377467272,19.1011974705,8.3774736969,82.0326615587,82.0326615587
 04/17  09:00:00,58.1503628884,12.5146445762,0.0,0.482525255011,34.3821554469,10.7710376103,48.8258411625,48.8258411625
 04/17  10:00:00,58.0386476302,12.5146445762,0.0,0.370809996831,34.3821554469,10.7710376103,40.6830516513,40.6830516513
 04/17  11:00:00,57.8985496982,12.5146445762,0.0,0.230712064781,34.3821554469,10.7710376103,28.8011818513,28.8011818513
 04/17  12:00:00,57.7997936814,12.5146445762,0.0,0.131956048058,34.3821554469,10.7710376103,22.9590897073,22.9590897073
 04/17  13:00:00,57.7630018058,12.5146445762,0.0,0.0951641724113,34.3821554469,10.7710376103,12.7667150589,12.7667150589
 04/17  14:00:00,57.8169798039,12.5146445762,0.0,0.149142170515,34.3821554469,10.7710376103,14.986078698,14.986078698
 04/17  15:00:00,57.9399811499,12.5146445762,0.0,0.272143516478,34.3821554469,10.7710376103,30.0345969769,30.0345969769
 04/17  16:00:00,58.0078480092,12.5146445762,0.0,0.34001037582,34.3821554469,10.7710376103,37.7233054213,37.7233054213
 04/17  17:00:00,58.0377341137,12.5146445762,0.0,0.36989648027,34.3821554469,10.7710376103,39.8974894844,39.8974894844
 04/17  18:00:00,45.3945234216,12.5146445762,0.0,0.384186227181,22.9214369646,9.5742556536,40.9600791291,40.9600791291
 04/17  19:00:00,45.52621859,12.5146445762,0.0,0.515881395561,22.9214369646,9.5742556536,58.2021399547,58.2021399547
 04/17  20:00:00,48.9529230757,12.5146445762,0.0,0.693607332145,19.1011974705,8.3774736969,80.6800705401,80.6800705401
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5823623211,0.00597597824562,0.0,0.00670268240336,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.6728918331,0.0357712371076,0.0,0.0674369355451,1.91011974705,2.3935639134,0.550850788129,0.550850788129
 04/18  03:00:00,12.734655717,0.0579844545523,0.0,0.106987601982,1.91011974705,2.3935639134,1.0587406353,1.0587406353
 04/18  04:00:00,12.7948098798,0.100029320986,0.0,0.125096898397,1.91011974705,2.3935639134,2.04277074034,2.04277074034
 04/18  05:00:00,12.7902914357,0.0867591212356,0.0,0.133848653997,1.91011974705,2.3935639134,1.73367207131,1.73367207131
 04/18  06:00:00,25.3325918119,12.5146445762,0.0,1.6259302419,1.91011974705,2.3935639134,181.803116642,181.803116642
 04/18  07:00:00,26.0611617271,12.5146445762,0.0,1.11891033593,7.6404789882,4.7871278268,125.133990605,125.133990605
 04/18  08:00:00,40.8223123521,12.5146445762,0.0,0.828996608517,19.1011974705,8.3774736969,91.9995902137,91.9995902137
 04/18  09:00:00,58.2965131895,12.5146445762,0.0,0.628675556066,34.3821554469,10.7710376103,65.5489235388,65.5489235388
 04/18  10:00:00,58.1900542241,12.5146445762,0.0,0.522216590679,34.3821554469,10.7710376103,51.1272126218,51.1272126218
 04/18  11:00:00,58.0360839971,12.5146445762,0.0,0.368246363677,34.3821554469,10.7710376103,35.0905398601,35.0905398601
 04/18  12:00:00,57.9338687589,12.5146445762,0.0,0.266031125496,34.3821554469,10.7710376103,35.109597132,35.109597132
 04/18  13:00:00,57.9208742414,12.5146445762,0.0,0.253036607999,34.3821554469,10.7710376103,42.8710129919,42.8710129919
 04/18  14:00:00,57.9725444,12.5146445762,0.0,0.304706766646,34.3821554469,10.7710376103,53.2504148023,53.2504148023
 04/18  15:00:00,57.9776953497,12.5146445762,0.0,0.309857716335,34.3821554469,10.7710376103,47.3933539348,47.3933539348
 04/18  16:00:00,57.9756285333,12.5146445762,0.0,0.307790899875,34.3821554469,10.7710376103,42.9230449527,42.9230449527
 04/18  17:00:00,58.0417866751,12.5146445762,0.0,0.37394904174,34.3821554469,10.7710376103,49.427332205,49.427332205
 04/18  18:00:00,45.513401543,12.5146445762,0.0,0.503064348654,22.9214369646,9.5742556536,63.3482469188,63.3482469188
 04/18  19:00:00,45.6532780663,12.5146445762,0.0,0.642940871868,22.9214369646,9.5742556536,79.0372379419,79.0372379419
 04/18  20:00:00,49.0069807344,12.5146445762,0.0,0.747664990819,19.1011974705,8.3774736969,88.3187116931,88.3187116931
