Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5895942091,0.00597597824562,0.0,0.0139345704397,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.7273827232,0.0628758043037,0.0,0.0948232584867,1.91011974705,2.3935639134,1.17408381704,1.17408381704
 04/19  02:00:00,12.8656747825,0.132869818605,0.0,0.163121303493,1.91011974705,2.3935639134,2.79307848139,2.79307848139
 04/19  03:00:00,13.0052660016,0.225456660375,0.0,0.210125680799,1.91011974705,2.3935639134,5.01094968766,5.01094968766
 04/19  04:00:00,13.1119636865,0.298116768335,0.0,0.244163257693,1.91011974705,2.3935639134,6.73415302728,6.73415302728
 04/19  05:00:00,13.2566023442,0.413204391848,0.0,0.27371429195,1.91011974705,2.3935639134,9.52325569363,9.52325569363
 04/19  06:00:00,25.6440590214,12.5146445762,0.0,1.93739745144,1.91011974705,2.3935639134,222.872530457,222.872530457
 04/19  07:00:00,26.3850393163,12.5146445762,0.0,1.44278792509,7.6404789882,4.7871278268,169.335077255,169.335077255
 04/19  08:00:00,41.1234610351,12.5146445762,0.0,1.1301452915,19.1011974705,8.3774736969,133.481449833,133.481449833
 04/19  09:00:00,58.5498887376,12.5146445762,0.0,0.882051104173,34.3821554469,10.7710376103,100.477680895,100.477680895
 04/19  10:00:00,58.4361332553,12.5146445762,0.0,0.768295621866,34.3821554469,10.7710376103,87.1842562294,87.1842562294
 04/19  11:00:00,58.26274221,12.5146445762,0.0,0.594904576591,34.3821554469,10.7710376103,68.8249848593,68.8249848593
 04/19  12:00:00,58.0983875743,12.5146445762,0.0,0.430549940917,34.3821554469,10.7710376103,55.3027138253,55.3027138253
 04/19  13:00:00,57.9427506326,12.5146445762,0.0,0.274912999208,34.3821554469,10.7710376103,39.3155994456,39.3155994456
 04/19  14:00:00,57.8602061543,12.5146445762,0.0,0.192368520887,34.3821554469,10.7710376103,26.8913603395,26.8913603395
 04/19  15:00:00,57.8267369061,12.5146445762,0.0,0.15889927268,34.3821554469,10.7710376103,17.2692283063,17.2692283063
 04/19  16:00:00,57.8185642892,12.5146445762,0.0,0.150726655844,34.3821554469,10.7710376103,15.6573109555,15.6573109555
 04/19  17:00:00,57.7841483583,12.5146445762,0.0,0.116310724884,34.3821554469,10.7710376103,11.951017706,11.951017706
 04/19  18:00:00,45.1298930575,12.5146445762,0.0,0.1195558631,22.9214369646,9.5742556536,8.4884812748,8.4884812748
 04/19  19:00:00,45.2212584737,12.5146445762,0.0,0.210921279296,22.9214369646,9.5742556536,16.5258178551,16.5258178551
 04/19  20:00:00,48.5529277518,12.5146445762,0.0,0.293612008212,19.1011974705,8.3774736969,26.1562130573,26.1562130573
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,24.4221452408,12.5146445762,0.0,0.715483670837,1.91011974705,2.3935639134,70.7466507152,70.7466507152
 04/20  07:00:00,25.3019694967,12.5146445762,0.0,0.359718105509,7.6404789882,4.7871278268,25.3726616557,25.3726616557
 04/20  08:00:00,40.050510018,12.5106605907,0.0,0.0611782598594,19.1011974705,8.3774736969,1.78302263989,1.78302263989
 04/20  09:00:00,57.8236084909,12.5116565871,0.0,0.158758846609,34.3821554469,10.7710376103,15.9944756383,15.9944756383
 04/20  10:00:00,58.0418440987,12.5146445762,0.0,0.374006465289,34.3821554469,10.7710376103,48.6489026867,48.6489026867
 04/20  11:00:00,57.9881626013,12.5146445762,0.0,0.320324967944,34.3821554469,10.7710376103,44.0838862892,44.0838862892
 04/20  12:00:00,57.9185859568,12.5146445762,0.0,0.250748323395,34.3821554469,10.7710376103,41.4201872985,41.4201872985
 04/20  13:00:00,57.8547773421,12.5146445762,0.0,0.186939708686,34.3821554469,10.7710376103,37.0757866568,37.0757866568
 04/20  14:00:00,57.8458570579,12.5146445762,0.0,0.178019424523,34.3821554469,10.7710376103,35.7391549586,35.7391549586
 04/20  15:00:00,57.8117835824,12.5146445762,0.0,0.143945949024,34.3821554469,10.7710376103,28.0190544332,28.0190544332
 04/20  16:00:00,57.8564937927,12.5146445762,0.0,0.188656159288,34.3821554469,10.7710376103,30.799193684,30.799193684
 04/20  17:00:00,57.9354052363,12.5146445762,0.0,0.267567602931,34.3821554469,10.7710376103,38.7016575982,38.7016575982
 04/20  18:00:00,45.3933795906,12.5146445762,0.0,0.383042396255,22.9214369646,9.5742556536,48.6418839556,48.6418839556
 04/20  19:00:00,45.5232685417,12.5146445762,0.0,0.512931347284,22.9214369646,9.5742556536,63.1236204014,63.1236204014
 04/20  20:00:00,48.8497917744,12.5146445762,0.0,0.590476030845,19.1011974705,8.3774736969,73.1261336967,73.1261336967
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5819761242,0.00597597824562,0.0,0.0063164855491,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.6264232718,0.0119519564912,0.0,0.0447876548514,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.6943830208,0.0441328801335,0.0,0.080566480242,1.91011974705,2.3935639134,0.74038832286,0.74038832286
 04/21  05:00:00,12.7631544502,0.0769960820577,0.0,0.116474707656,1.91011974705,2.3935639134,1.49576321526,1.49576321526
 04/21  06:00:00,25.3805509139,12.5146445762,0.0,1.6738893439,1.91011974705,2.3935639134,191.402983529,191.402983529
 04/21  07:00:00,26.1490378409,12.5146445762,0.0,1.20678644974,7.6404789882,4.7871278268,138.73264647,138.73264647
 04/21  08:00:00,40.8567948181,12.5146445762,0.0,0.8634790745,19.1011974705,8.3774736969,95.1594581739,95.1594581739
 04/21  09:00:00,58.2016063409,12.5146445762,0.0,0.533768707526,34.3821554469,10.7710376103,49.0405447028,49.0405447028
 04/21  10:00:00,57.9888222107,12.5146445762,0.0,0.320984577309,34.3821554469,10.7710376103,24.2032942272,24.2032942272
 04/21  11:00:00,57.8321143878,12.5146445762,0.0,0.164276754435,34.3821554469,10.7710376103,7.6413410521,7.6413410521
 04/21  12:00:00,57.7275238606,12.5146445762,0.0,0.0596862272488,34.3821554469,10.7710376103,4.34527477394,4.34527477394
 04/21  13:00:00,57.6607285379,12.5066766052,0.0,0.000858875484196,34.3821554469,10.7710376103,3.00450986387,3.00450986387
 04/21  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.97604077142,1.97604077142
 04/21  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.16917492647,1.16917492647
 04/21  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.37044267414,0.37044267414
 04/21  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  18:00:00,45.0003772306,12.5046846124,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  19:00:00,45.1053359262,12.5146445762,0.0,0.0949987317684,22.9214369646,9.5742556536,3.08614173659,3.08614173659
 04/21  20:00:00,48.479514244,12.5146445762,0.0,0.220198500424,19.1011974705,8.3774736969,17.4059887249,17.4059887249
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.973548111,0.00199199274854,0.0,0.000263436157807,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,23.187529447,12.5146445762,0.0,1.45692552205,1.91011974705,1.79517293505,159.625796831,159.625796831
 04/22  07:00:00,20.9344966035,12.5146445762,0.0,1.0092666631,3.8202394941,3.5903458701,115.704420496,115.704420496
 04/22  08:00:00,30.7494610074,12.5146445762,0.0,0.790188165418,11.4607184823,5.9839097835,91.4303365108,91.4303365108
 04/22  09:00:00,45.599059998,12.5146445762,0.0,0.588722803589,22.9214369646,9.5742556536,61.8882551497,61.8882551497
 04/22  10:00:00,58.0764691402,12.5146445762,0.0,0.408631506778,34.3821554469,10.7710376103,37.3622058966,37.3622058966
 04/22  11:00:00,57.8910463329,12.5146445762,0.0,0.223208699508,34.3821554469,10.7710376103,18.4244545821,18.4244545821
 04/22  12:00:00,57.7269416172,12.5146445762,0.0,0.0591039838256,34.3821554469,10.7710376103,8.07623731586,8.07623731586
 04/22  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,3.16112606843,3.16112606843
 04/22  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.86321166091,1.86321166091
 04/22  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.625275265152,0.625275265152
 04/22  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0105901425522,0.0105901425522
 04/22  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  18:00:00,40.0066142934,12.5086685979,0.0,0.0192745280759,19.1011974705,8.3774736969,2.02414476688,2.02414476688
 04/22  19:00:00,30.1018390324,12.5146445762,0.0,0.142566190441,11.4607184823,5.9839097835,12.7951941915,12.7951941915
 04/22  20:00:00,38.4638487491,12.5146445762,0.0,0.238575907133,11.4607184823,5.9839097835,22.1192341988,22.1192341988
 04/22  21:00:00,28.608196233,12.5146445762,0.0,0.416966292577,3.8202394941,3.5903458701,50.6750013682,50.6750013682
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9737461173,0.00199199274854,0.0,0.000461442410325,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,9.24336049306,0.0119519564912,0.0,0.0154491878041,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.71360366337,0.00597597824562,0.0,0.00233500302908,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,21.1295255298,12.5146445762,0.0,1.20429558945,3.8202394941,3.5903458701,127.781861315,127.781861315
 04/23  09:00:00,20.568974122,12.5146445762,0.0,0.643744181596,3.8202394941,3.5903458701,70.497663097,70.497663097
 04/23  10:00:00,35.3976190441,12.5146445762,0.0,0.42132475132,15.2809579764,7.1806917402,40.2717960447,40.2717960447
 04/23  11:00:00,35.2312143632,12.5146445762,0.0,0.254920070457,15.2809579764,7.1806917402,25.816920322,25.816920322
 04/23  12:00:00,45.0864925851,12.5146445762,0.0,0.0761553907562,22.9214369646,9.5742556536,5.55525035531,5.55525035531
 04/23  13:00:00,45.0003772306,12.5046846124,0.0,0.0,22.9214369646,9.5742556536,1.33446973176,1.33446973176
 04/23  14:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.0722335971222,0.0722335971222
 04/23  15:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  16:00:00,45.0258594638,12.5026926197,0.0274742259298,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  17:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  18:00:00,24.9302994347,12.5026926197,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,23.4936622728,12.5146445762,0.0,1.16466736945,1.91011974705,2.3935639134,138.361837909,138.361837909
 04/24  07:00:00,25.7425503722,12.5146445762,0.0,0.800298981024,7.6404789882,4.7871278268,93.9049351652,93.9049351652
 04/24  08:00:00,40.4735589309,12.5146445762,0.0,0.48024318731,19.1011974705,8.3774736969,50.3775714468,50.3775714468
 04/24  09:00:00,57.8415268476,12.5146445762,0.0,0.173689214185,34.3821554469,10.7710376103,7.64072934773,7.64072934773
 04/24  10:00:00,57.6677151256,12.5066766052,0.0,0.00784546315839,34.3821554469,10.7710376103,0.825161388024,0.825161388024
 04/24  11:00:00,57.6635822594,12.5026926197,0.00769658252615,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  12:00:00,57.8690156716,12.5026926197,0.213129994665,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  13:00:00,58.0869419693,12.5026926197,0.431056292392,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  14:00:00,58.3278545992,12.5026926197,0.671968922302,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  15:00:00,59.3993732395,12.5026926197,1.74348756263,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  16:00:00,60.6290891435,12.5026926197,2.97320346662,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  17:00:00,60.4308305656,12.5026926197,2.77494488872,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  18:00:00,45.8965852289,12.5026926197,0.898199991008,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  19:00:00,45.2987503511,12.5026926197,0.300365113199,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  20:00:00,48.273567948,12.5026926197,0.0262041608934,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,23.5355008018,12.5146445762,0.0,1.2065058985,1.91011974705,2.3935639134,139.987249171,139.987249171
 04/25  07:00:00,25.8677134219,12.5146445762,0.0,0.925462030665,7.6404789882,4.7871278268,109.849238479,109.849238479
 04/25  08:00:00,40.6763707824,12.5146445762,0.0,0.683055038783,19.1011974705,8.3774736969,79.5097425374,79.5097425374
 04/25  09:00:00,58.0804156601,12.5146445762,0.0,0.412578026709,34.3821554469,10.7710376103,40.4418972003,40.4418972003
 04/25  10:00:00,57.9366389697,12.5146445762,0.0,0.268801336278,34.3821554469,10.7710376103,21.1116124491,21.1116124491
 04/25  11:00:00,57.7847977328,12.5146445762,0.0,0.116960099408,34.3821554469,10.7710376103,4.48026135321,4.48026135321
 04/25  12:00:00,57.66370618,12.5066766052,0.0,0.00383651764345,34.3821554469,10.7710376103,0.751333102195,0.751333102195
 04/25  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,3.88394517161e-06,3.88394517161e-06
 04/25  14:00:00,57.6793663282,12.5026926197,0.0234806512758,0.0,34.3821554469,10.7710376103,6.18796082612e-05,6.18796082612e-05
 04/25  15:00:00,57.7772605842,12.5026926197,0.121374907257,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  16:00:00,57.7931782904,12.5026926197,0.137292613539,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  17:00:00,57.7984971357,12.5026926197,0.142611458812,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  18:00:00,45.0221756618,12.5026926197,0.0237904239132,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  19:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.00144095561116,0.00144095561116
 04/25  20:00:00,48.3062774414,12.5126525834,0.0,0.0489536905863,19.1011974705,8.3774736969,1.40301719293,1.40301719293
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,23.5819428974,12.5146445762,0.0,1.25294799409,1.91011974705,2.3935639134,140.77208952,140.77208952
 04/26  07:00:00,25.8309600278,12.5146445762,0.0,0.888708636649,7.6404789882,4.7871278268,102.705751723,102.705751723
 04/26  08:00:00,40.6149890358,12.5146445762,0.0,0.621673292216,19.1011974705,8.3774736969,68.331820837,68.331820837
 04/26  09:00:00,58.0040095369,12.5146445762,0.0,0.336171903506,34.3821554469,10.7710376103,26.8370084634,26.8370084634
 04/26  10:00:00,57.8686034855,12.5146445762,0.0,0.200765852156,34.3821554469,10.7710376103,7.68138534649,7.68138534649
 04/26  11:00:00,57.6993536551,12.5106605907,0.0,0.0355000072214,34.3821554469,10.7710376103,0.682221933387,0.682221933387
 04/26  12:00:00,57.6686697031,12.5026926197,0.0127840262104,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  13:00:00,57.8809408337,12.5026926197,0.225055156776,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  14:00:00,58.0155350734,12.5026926197,0.359649396477,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  15:00:00,58.1477110765,12.5026926197,0.491825399643,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  16:00:00,58.2005495842,12.5026926197,0.544663907349,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  17:00:00,58.1427089469,12.5026926197,0.48682327,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  18:00:00,45.275292053,12.5026926197,0.276906815101,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  19:00:00,45.0219691696,12.5026926197,0.0235839316906,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  20:00:00,48.2473637871,12.5026926197,0.0,0.0,19.1011974705,8.3774736969,0.00561006790727,0.00561006790727
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,23.1270969795,12.5146445762,0.0,0.798102076145,1.91011974705,2.3935639134,89.5816618882,89.5816618882
 04/27  07:00:00,25.5791128773,12.5146445762,0.0,0.636861486107,7.6404789882,4.7871278268,73.7938049876,73.7938049876
 04/27  08:00:00,40.432341783,12.5146445762,0.0,0.439026039396,19.1011974705,8.3774736969,45.6479309539,45.6479309539
 04/27  09:00:00,57.8856913511,12.5146445762,0.0,0.217853717732,34.3821554469,10.7710376103,13.5619920931,13.5619920931
 04/27  10:00:00,57.7983674568,12.5146445762,0.0,0.130529823385,34.3821554469,10.7710376103,3.97649367524,3.97649367524
 04/27  11:00:00,57.6795172227,12.5106605907,0.0,0.0156635747598,34.3821554469,10.7710376103,0.408859738655,0.408859738655
 04/27  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  13:00:00,57.6928597089,12.5026926197,0.0369740320336,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  14:00:00,57.7950586289,12.5026926197,0.139172951955,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  15:00:00,57.8980291751,12.5026926197,0.242143498226,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,57.9101787232,12.5026926197,0.254293046253,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,57.8377387157,12.5026926197,0.181853038764,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  18:00:00,45.1143176724,12.5026926197,0.115932434506,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  19:00:00,45.0246550675,12.5026926197,0.026269829604,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  20:00:00,48.2856906636,12.5076726016,0.0,0.0333468946553,19.1011974705,8.3774736969,4.66751118911,4.66751118911
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,23.5862376445,12.5146445762,0.0,1.25724274117,1.91011974705,2.3935639134,142.086003458,142.086003458
 04/28  07:00:00,25.6923229954,12.5146445762,0.0,0.750071604186,7.6404789882,4.7871278268,81.3996656473,81.3996656473
 04/28  08:00:00,40.4126371326,12.5146445762,0.0,0.41932138897,19.1011974705,8.3774736969,37.3567489339,37.3567489339
 04/28  09:00:00,57.8752170834,12.5146445762,0.0,0.207379450016,34.3821554469,10.7710376103,8.13837788187,8.13837788187
 04/28  10:00:00,57.7846717623,12.5146445762,0.0,0.116834128904,34.3821554469,10.7710376103,1.9842705883,1.9842705883
 04/28  11:00:00,57.6724626074,12.5086685979,0.0,0.0106009522125,34.3821554469,10.7710376103,0.216287813789,0.216287813789
 04/28  12:00:00,57.6592111868,12.5026926197,0.00332550988898,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  13:00:00,57.7962519351,12.5026926197,0.14036625823,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  14:00:00,57.9223814295,12.5026926197,0.266495752625,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  15:00:00,57.9618314396,12.5026926197,0.305945762728,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  16:00:00,57.956816662,12.5026926197,0.300930985087,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  17:00:00,57.9289814356,12.5026926197,0.273095758739,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  18:00:00,45.0860649586,12.5026926197,0.087679720735,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  19:00:00,45.018127172,12.5066766052,0.0,0.0157579485719,22.9214369646,9.5742556536,3.29584994644,3.29584994644
 04/28  20:00:00,47.1176194854,12.5146445762,0.0,0.235970408498,19.1011974705,8.3774736969,27.8989166325,27.8989166325
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,23.0609921512,12.5146445762,0.0,1.33038822628,1.91011974705,1.79517293505,152.227232957,152.227232957
 04/29  07:00:00,20.9315724313,12.5146445762,0.0,1.00634249094,3.8202394941,3.5903458701,122.421371669,122.421371669
 04/29  08:00:00,30.8268271822,12.5146445762,0.0,0.867554340245,11.4607184823,5.9839097835,109.142237332,109.142237332
 04/29  09:00:00,45.6715389191,12.5146445762,0.0,0.661201724685,22.9214369646,9.5742556536,82.5502956413,82.5502956413
 04/29  10:00:00,58.1804933486,12.5146445762,0.0,0.512655715234,34.3821554469,10.7710376103,61.6242080873,61.6242080873
 04/29  11:00:00,58.0524347036,12.5146445762,0.0,0.384597070245,34.3821554469,10.7710376103,43.6531591719,43.6531591719
 04/29  12:00:00,57.9786477336,12.5146445762,0.0,0.310810100204,34.3821554469,10.7710376103,35.7453391316,35.7453391316
 04/29  13:00:00,57.9023821203,12.5146445762,0.0,0.234544486948,34.3821554469,10.7710376103,30.0694041379,30.0694041379
 04/29  14:00:00,57.8677488029,12.5146445762,0.0,0.199911169515,34.3821554469,10.7710376103,26.1747600447,26.1747600447
 04/29  15:00:00,57.8873235537,12.5146445762,0.0,0.219485920326,34.3821554469,10.7710376103,24.0167931278,24.0167931278
 04/29  16:00:00,57.8889598163,12.5146445762,0.0,0.221122182881,34.3821554469,10.7710376103,23.2701892352,23.2701892352
 04/29  17:00:00,57.8942677712,12.5146445762,0.0,0.226430137834,34.3821554469,10.7710376103,24.4963915,24.4963915
 04/29  18:00:00,40.3300294566,12.5146445762,0.0,0.336713713035,19.1011974705,8.3774736969,40.5515269264,40.5515269264
 04/29  19:00:00,30.3883933412,12.5146445762,0.0,0.429120499234,11.4607184823,5.9839097835,52.4630127042,52.4630127042
 04/29  20:00:00,37.3529080768,12.5146445762,0.0,0.50530190148,11.4607184823,5.9839097835,59.6091896641,59.6091896641
 04/29  21:00:00,28.782345115,12.5146445762,0.0,0.591115174602,3.8202394941,3.5903458701,70.7030422405,70.7030422405
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,21.0902373788,12.5146445762,0.0,1.16500743838,3.8202394941,3.5903458701,122.713094609,122.713094609
 04/30  09:00:00,20.5606815424,12.5146445762,0.0,0.635451602031,3.8202394941,3.5903458701,70.0327978786,70.0327978786
 04/30  10:00:00,35.4314437774,12.5146445762,0.0,0.455149484622,15.2809579764,7.1806917402,45.5055399155,45.5055399155
 04/30  11:00:00,35.2959852852,12.5146445762,0.0,0.319690992443,15.2809579764,7.1806917402,31.5217778637,31.5217778637
 04/30  12:00:00,45.1461364873,12.5146445762,0.0,0.135799292959,22.9214369646,9.5742556536,8.08920162803,8.08920162803
 04/30  13:00:00,45.0344092904,12.5146445762,0.0,0.0240720959812,22.9214369646,9.5742556536,1.86604895101,1.86604895101
 04/30  14:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.320291126063,0.320291126063
 04/30  15:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  16:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.000196147723584,0.000196147723584
 04/30  17:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  18:00:00,24.9302994347,12.5026926197,0.0,0.0,7.6404789882,4.7871278268,0.00232987065372,0.00232987065372
 04/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,22.1076483222,12.5146445762,0.0,1.15632008556,1.91011974705,2.3935639134,126.719065182,126.719065182
 05/01  07:00:00,25.6319641199,12.5146445762,0.0,0.689712728668,7.6404789882,4.7871278268,72.6489864881,72.6489864881
 05/01  08:00:00,40.3683849486,12.5146445762,0.0,0.375069204988,19.1011974705,8.3774736969,30.8774587898,30.8774587898
 05/01  09:00:00,57.8149822839,12.5146445762,0.0,0.147144650509,34.3821554469,10.7710376103,3.4683859315,3.4683859315
 05/01  10:00:00,57.7329552298,12.5146445762,0.0,0.0651175964234,34.3821554469,10.7710376103,1.10188018664,1.10188018664
 05/01  11:00:00,57.6578776696,12.5046846124,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  12:00:00,57.7573534979,12.5026926197,0.101467821029,0.0,34.3821554469,10.7710376103,4.20797159811e-05,4.20797159811e-05
 05/01  13:00:00,58.0037458126,12.5026926197,0.347860135693,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,58.1814659796,12.5026926197,0.525580302729,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,59.241453097,12.5026926197,1.58556742013,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,59.0094891529,12.5026926197,1.35360347601,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,58.4339643078,12.5026926197,0.77807863089,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,45.478703802,12.5026926197,0.480318564066,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,45.1966868223,12.5026926197,0.198301584427,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  20:00:00,46.8792543972,12.5026926197,0.00955727681659,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,21.9259582207,12.5146445762,0.0,0.974629984028,1.91011974705,2.3935639134,111.71644334,111.71644334
 05/02  07:00:00,25.7104448216,12.5146445762,0.0,0.768193430456,7.6404789882,4.7871278268,89.8043455736,89.8043455736
 05/02  08:00:00,40.6764003601,12.5146445762,0.0,0.683084616549,19.1011974705,8.3774736969,77.2035363815,77.2035363815
 05/02  09:00:00,58.2677442293,12.5146445762,0.0,0.599906595906,34.3821554469,10.7710376103,63.0271609322,63.0271609322
 05/02  10:00:00,58.269481051,12.5146445762,0.0,0.601643417609,34.3821554469,10.7710376103,67.2462087717,67.2462087717
 05/02  11:00:00,58.2282862777,12.5146445762,0.0,0.560448644277,34.3821554469,10.7710376103,62.1966412552,62.1966412552
 05/02  12:00:00,58.1899360019,12.5146445762,0.0,0.522098368543,34.3821554469,10.7710376103,58.4999871707,58.4999871707
 05/02  13:00:00,58.1622527865,12.5146445762,0.0,0.494415153151,34.3821554469,10.7710376103,56.7007863208,56.7007863208
 05/02  14:00:00,58.1503352367,12.5146445762,0.0,0.482497603273,34.3821554469,10.7710376103,56.5889494606,56.5889494606
 05/02  15:00:00,58.1021278764,12.5146445762,0.0,0.434290242977,34.3821554469,10.7710376103,51.0873186833,51.0873186833
 05/02  16:00:00,58.0375968467,12.5146445762,0.0,0.36975921329,34.3821554469,10.7710376103,45.2348394177,45.2348394177
 05/02  17:00:00,58.0087879322,12.5146445762,0.0,0.340950298807,34.3821554469,10.7710376103,40.2779193514,40.2779193514
 05/02  18:00:00,45.3897288625,12.5146445762,0.0,0.379391668062,22.9214369646,9.5742556536,42.3960741502,42.3960741502
 05/02  19:00:00,45.521086051,12.5146445762,0.0,0.510748856656,22.9214369646,9.5742556536,59.8724581265,59.8724581265
 05/02  20:00:00,47.5159052404,12.5146445762,0.0,0.634256163484,19.1011974705,8.3774736969,72.2300821045,72.2300821045
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5831110387,0.00796797099416,0.0,0.00545940729174,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.6248861086,0.0119519564912,0.0,0.0432504916669,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.6851728028,0.0412834555337,0.0,0.074205686787,1.91011974705,2.3935639134,0.675988948556,0.675988948556
 05/03  06:00:00,22.5339642983,12.5146445762,0.0,1.58263606164,1.91011974705,2.3935639134,170.688513597,170.688513597
 05/03  07:00:00,26.1108394554,12.5146445762,0.0,1.16858806422,7.6404789882,4.7871278268,131.348192277,131.348192277
 05/03  08:00:00,40.970874882,12.5146445762,0.0,0.977559138452,19.1011974705,8.3774736969,112.516455302,112.516455302
 05/03  09:00:00,58.441159319,12.5146445762,0.0,0.773321685583,34.3821554469,10.7710376103,88.2800715918,88.2800715918
 05/03  10:00:00,58.3144359421,12.5146445762,0.0,0.646598308713,34.3821554469,10.7710376103,78.0017187428,78.0017187428
 05/03  11:00:00,58.1905132451,12.5146445762,0.0,0.522675611749,34.3821554469,10.7710376103,65.3186530163,65.3186530163
 05/03  12:00:00,58.1190671623,12.5146445762,0.0,0.451229528896,34.3821554469,10.7710376103,57.1543872463,57.1543872463
 05/03  13:00:00,58.0599863738,12.5146445762,0.0,0.392148740446,34.3821554469,10.7710376103,51.5299079215,51.5299079215
 05/03  14:00:00,58.0528601571,12.5146445762,0.0,0.385022523664,34.3821554469,10.7710376103,49.2465258684,49.2465258684
 05/03  15:00:00,58.030592288,12.5146445762,0.0,0.362754654628,34.3821554469,10.7710376103,42.397149161,42.397149161
 05/03  16:00:00,58.007951492,12.5146445762,0.0,0.340113858581,34.3821554469,10.7710376103,41.2076849172,41.2076849172
 05/03  17:00:00,58.0718685404,12.5146445762,0.0,0.40403090699,34.3821554469,10.7710376103,48.1757091526,48.1757091526
 05/03  18:00:00,45.4427482312,12.5146445762,0.0,0.432411036809,22.9214369646,9.5742556536,51.0729285166,51.0729285166
 05/03  19:00:00,45.4946135067,12.5146445762,0.0,0.484276312291,22.9214369646,9.5742556536,55.8875794663,55.8875794663
 05/03  20:00:00,47.4633129716,12.5146445762,0.0,0.581663894666,19.1011974705,8.3774736969,64.0663409474,64.0663409474
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5716756532,0.00199199274854,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.6102307116,0.0119519564912,0.0,0.0285950946367,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.6948920272,0.0428461404808,0.0,0.0823622262349,1.91011974705,2.3935639134,0.712393973074,0.712393973074
 05/04  05:00:00,12.7620625606,0.0740994868713,0.0,0.118279413239,1.91011974705,2.3935639134,1.43251862889,1.43251862889
 05/04  06:00:00,22.6022044653,12.5146445762,0.0,1.65087622865,1.91011974705,2.3935639134,180.799078122,180.799078122
 05/04  07:00:00,26.151019113,12.5146445762,0.0,1.20876772185,7.6404789882,4.7871278268,137.521809534,137.521809534
 05/04  08:00:00,40.9399023349,12.5146445762,0.0,0.946586591337,19.1011974705,8.3774736969,110.052784631,110.052784631
 05/04  09:00:00,58.4019514339,12.5146445762,0.0,0.734113800527,34.3821554469,10.7710376103,81.1551478415,81.1551478415
 05/04  10:00:00,58.3243322922,12.5146445762,0.0,0.65649465883,34.3821554469,10.7710376103,72.9175873566,72.9175873566
 05/04  11:00:00,58.2162991508,12.5146445762,0.0,0.548461517407,34.3821554469,10.7710376103,61.1363405364,61.1363405364
 05/04  12:00:00,58.1178321903,12.5146445762,0.0,0.449994556956,34.3821554469,10.7710376103,54.3016196865,54.3016196865
 05/04  13:00:00,58.0026024266,12.5146445762,0.0,0.334764793189,34.3821554469,10.7710376103,44.3292280395,44.3292280395
 05/04  14:00:00,57.9278397913,12.5146445762,0.0,0.260002157892,34.3821554469,10.7710376103,32.0985242568,32.0985242568
 05/04  15:00:00,57.8366727301,12.5146445762,0.0,0.168835096728,34.3821554469,10.7710376103,20.3603655874,20.3603655874
 05/04  16:00:00,57.8235435673,12.5146445762,0.0,0.155705933895,34.3821554469,10.7710376103,17.8653151384,17.8653151384
 05/04  17:00:00,57.9079948086,12.5146445762,0.0,0.240157175253,34.3821554469,10.7710376103,27.7435096605,27.7435096605
 05/04  18:00:00,45.3355475319,12.5146445762,0.0,0.325210337554,22.9214369646,9.5742556536,36.6283332037,36.6283332037
 05/04  19:00:00,45.4167201261,12.5146445762,0.0,0.40638293173,22.9214369646,9.5742556536,45.0109898209,45.0109898209
 05/04  20:00:00,47.3795492967,12.5146445762,0.0,0.497900219755,19.1011974705,8.3774736969,54.8593936931,54.8593936931
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5813428262,0.00597597824562,0.0,0.0056831875397,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.6236316895,0.0119519564912,0.0,0.0419960725509,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.6816705503,0.0404623743246,0.0,0.0715245155573,1.91011974705,2.3935639134,0.657117923364,0.657117923364
 05/05  06:00:00,22.5354119223,12.5146445762,0.0,1.58408368565,1.91011974705,2.3935639134,171.168354312,171.168354312
 05/05  07:00:00,26.058214359,12.5146445762,0.0,1.11596296784,7.6404789882,4.7871278268,123.12825253,123.12825253
 05/05  08:00:00,40.7992237571,12.5146445762,0.0,0.805908013512,19.1011974705,8.3774736969,86.2858014528,86.2858014528
 05/05  09:00:00,58.2282401448,12.5146445762,0.0,0.560402511361,34.3821554469,10.7710376103,53.9668729369,53.9668729369
 05/05  10:00:00,58.134782629,12.5146445762,0.0,0.466944995561,34.3821554469,10.7710376103,41.6224546258,41.6224546258
 05/05  11:00:00,58.0100882135,12.5146445762,0.0,0.342250580079,34.3821554469,10.7710376103,22.8722221663,22.8722221663
 05/05  12:00:00,57.8435376533,12.5146445762,0.0,0.175700019909,34.3821554469,10.7710376103,9.16995826887,9.16995826887
 05/05  13:00:00,57.6878372656,12.5106605907,0.0,0.0239836177545,34.3821554469,10.7710376103,2.19481187051,2.19481187051
 05/05  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.579850618007,0.579850618007
 05/05  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.58638985633e-05,1.58638985633e-05
 05/05  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,2.0886205141e-05,2.0886205141e-05
 05/05  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,45.0008607974,12.5046846124,0.0,0.000483566760677,22.9214369646,9.5742556536,0.173895492435,0.173895492435
 05/05  19:00:00,45.1086883871,12.5146445762,0.0,0.0983511927451,22.9214369646,9.5742556536,6.10552408386,6.10552408386
 05/05  20:00:00,47.1275952151,12.5146445762,0.0,0.24594613816,19.1011974705,8.3774736969,20.7868845644,20.7868845644
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,21.7628101026,12.5146445762,0.0,1.40987284427,1.91011974705,1.79517293505,154.093289367,154.093289367
 05/06  07:00:00,20.9244697526,12.5146445762,0.0,0.999239812209,3.8202394941,3.5903458701,113.737538625,113.737538625
 05/06  08:00:00,30.6564443343,12.5146445762,0.0,0.697171492313,11.4607184823,5.9839097835,77.1938625244,77.1938625244
 05/06  09:00:00,45.4361934078,12.5146445762,0.0,0.425856213456,22.9214369646,9.5742556536,38.9557843532,38.9557843532
 05/06  10:00:00,57.9603180793,12.5146445762,0.0,0.292480445911,34.3821554469,10.7710376103,17.4171007933,17.4171007933
 05/06  11:00:00,57.8350922526,12.5146445762,0.0,0.167254619161,34.3821554469,10.7710376103,3.60675151594,3.60675151594
 05/06  12:00:00,57.7005263641,12.5126525834,0.0,0.03468072348,34.3821554469,10.7710376103,0.985492595206,0.985492595206
 05/06  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.027620839526,0.027620839526
 05/06  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,5.66933266832e-05,5.66933266832e-05
 05/06  15:00:00,57.6776957252,12.5026926197,0.0218100483376,0.0,34.3821554469,10.7710376103,1.73881419874e-05,1.73881419874e-05
 05/06  16:00:00,57.7752850574,12.5026926197,0.119399380465,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,57.787510537,12.5026926197,0.131624860122,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,39.9813637871,12.5026926197,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,29.9473208855,12.5026926197,0.0,0.0,11.4607184823,5.9839097835,0.000143755298648,0.000143755298648
 05/06  20:00:00,36.9377304145,12.5146445762,0.0,0.0901242392093,11.4607184823,5.9839097835,5.46521502971,5.46521502971
 05/06  21:00:00,28.4902069972,12.5146445762,0.0,0.298977056827,3.8202394941,3.5903458701,33.8741614331,33.8741614331
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,20.9913393438,12.5146445762,0.0,1.06610940336,3.8202394941,3.5903458701,113.273772176,113.273772176
 05/07  09:00:00,20.5053197782,12.5146445762,0.0,0.580089837846,3.8202394941,3.5903458701,65.3021066808,65.3021066808
 05/07  10:00:00,35.3365419966,12.5146445762,0.0,0.360247703846,15.2809579764,7.1806917402,34.4022140544,34.4022140544
 05/07  11:00:00,35.1973702757,12.5146445762,0.0,0.221075982917,15.2809579764,7.1806917402,14.9205727749,14.9205727749
 05/07  12:00:00,45.0926287377,12.5146445762,0.0,0.0822915433104,22.9214369646,9.5742556536,1.54264606494,1.54264606494
 05/07  13:00:00,45.0074541686,12.5066766052,0.0,0.00508494524097,22.9214369646,9.5742556536,0.113161547321,0.113161547321
 05/07  14:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.000154483471159,0.000154483471159
 05/07  15:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,45.0807274712,12.5026926197,0.082342233319,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,24.9302994347,12.5026926197,0.0,0.0,7.6404789882,4.7871278268,0.000174969067744,0.000174969067744
 05/07  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,22.1742783368,12.5146445762,0.0,1.22295010016,1.91011974705,2.3935639134,136.245466466,136.245466466
 05/08  07:00:00,25.7863169844,12.5146445762,0.0,0.844065593186,7.6404789882,4.7871278268,95.6075495285,95.6075495285
 05/08  08:00:00,40.5565398719,12.5146445762,0.0,0.563224128358,19.1011974705,8.3774736969,59.6705884791,59.6705884791
 05/08  09:00:00,57.9560580983,12.5146445762,0.0,0.288220464863,34.3821554469,10.7710376103,20.7049023984,20.7049023984
