Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/08  10:00:00,57.8066217694,12.5146445762,0.0,0.138784136038,34.3821554469,10.7710376103,3.41163176168,3.41163176168
 05/08  11:00:00,57.6933316812,12.5126525834,0.0,0.0274860405979,34.3821554469,10.7710376103,0.141623750438,0.141623750438
 05/08  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,2.81025125034e-05,2.81025125034e-05
 05/08  13:00:00,57.7503671196,12.5026926197,0.0944814426723,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,57.9045330407,12.5026926197,0.248647363819,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,58.0947385888,12.5026926197,0.4388529119,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,58.4869089581,12.5026926197,0.831023281192,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,58.2706945411,12.5026926197,0.614808864193,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,45.3585562038,12.5026926197,0.360170965862,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,45.1811545613,12.5026926197,0.182769323436,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,46.9593135322,12.5026926197,0.0896164117898,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,20.5702374233,12.5146445762,0.0,0.996575853356,1.91011974705,2.3935639134,111.796538122,111.796538122
 05/09  07:00:00,25.6148666367,12.5146445762,0.0,0.672615245495,7.6404789882,4.7871278268,74.5676406709,74.5676406709
 05/09  08:00:00,40.3941466751,12.5146445762,0.0,0.400830931507,19.1011974705,8.3774736969,37.6532318473,37.6532318473
 05/09  09:00:00,57.7843948663,12.5146445762,0.0,0.116557232889,34.3821554469,10.7710376103,2.82356513949,2.82356513949
 05/09  10:00:00,57.6582641158,12.5046846124,0.0,0.000386446138606,34.3821554469,10.7710376103,0.0,0.0
 05/09  11:00:00,57.7006450984,12.5026926197,0.0447594215234,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  12:00:00,57.8256381532,12.5026926197,0.169752476271,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,58.1278463777,12.5026926197,0.471960700753,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,58.33363188,12.5026926197,0.677746203106,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,58.3505726827,12.5026926197,0.69468700579,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,58.4820311322,12.5026926197,0.826145455281,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,58.4458751606,12.5026926197,0.789989483738,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,45.4579208097,12.5026926197,0.459535571797,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,45.175837378,12.5026926197,0.177452140059,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,45.4920304538,12.5026926197,0.0,0.0,19.1011974705,8.3774736969,7.42118980054e-05,7.42118980054e-05
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,20.5059259491,12.5146445762,0.0,0.932264379165,1.91011974705,2.3935639134,103.716930563,103.716930563
 05/10  07:00:00,25.5553222396,12.5146445762,0.0,0.613070848371,7.6404789882,4.7871278268,67.3149177828,67.3149177828
 05/10  08:00:00,40.3595321637,12.5146445762,0.0,0.366216420096,19.1011974705,8.3774736969,36.0228536872,36.0228536872
 05/10  09:00:00,57.8038623174,12.5146445762,0.0,0.136024684029,34.3821554469,10.7710376103,5.15249864295,5.15249864295
 05/10  10:00:00,57.6778043832,12.5106605907,0.0,0.0139507352869,34.3821554469,10.7710376103,0.0590443196321,0.0590443196321
 05/10  11:00:00,57.7078332406,12.5026926197,0.0519475636785,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,58.0033837497,12.5026926197,0.347498072777,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,58.1551342165,12.5026926197,0.499248539563,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,58.6095767136,12.5026926197,0.953691036719,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,58.6561592099,12.5026926197,1.00027353303,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,58.3179411526,12.5026926197,0.662055475663,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,58.1123219765,12.5026926197,0.456436299627,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,45.2813953882,12.5026926197,0.283010150311,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,45.1932016412,12.5026926197,0.194816403301,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,45.497375732,12.5026926197,0.00534527820919,0.0,19.1011974705,8.3774736969,0.00119777383882,0.00119777383882
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,20.5514911091,12.5146445762,0.0,0.97782953914,1.91011974705,2.3935639134,107.155330473,107.155330473
 05/11  07:00:00,25.6330069017,12.5146445762,0.0,0.690755510471,7.6404789882,4.7871278268,76.077719064,76.077719064
 05/11  08:00:00,40.4302584233,12.5146445762,0.0,0.436942679686,19.1011974705,8.3774736969,41.8176728568,41.8176728568
 05/11  09:00:00,57.8176582578,12.5146445762,0.0,0.149820624398,34.3821554469,10.7710376103,4.27932365566,4.27932365566
 05/11  10:00:00,57.6830766449,12.5126525834,0.0,0.0172310042995,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,57.8489664846,12.5026926197,0.193080807672,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,58.1441455021,12.5026926197,0.488259825228,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,58.3452009153,12.5026926197,0.689315238369,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,58.6743818901,12.5026926197,1.01849621324,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,59.9039515803,12.5026926197,2.24806590343,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,59.0135691659,12.5026926197,1.35768348898,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,45.4350277654,12.5026926197,0.436642527476,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,45.2619982384,12.5026926197,0.263613000519,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,45.5381182285,12.5026926197,0.046087774693,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,20.4866218466,12.5146445762,0.0,0.912960276662,1.91011974705,2.3935639134,102.381444587,102.381444587
 05/12  07:00:00,25.6170180144,12.5146445762,0.0,0.674766623259,7.6404789882,4.7871278268,76.8248226858,76.8248226858
 05/12  08:00:00,40.4248132925,12.5146445762,0.0,0.431497548894,19.1011974705,8.3774736969,42.8588909004,42.8588909004
 05/12  09:00:00,57.7838555844,12.5146445762,0.0,0.116017951017,34.3821554469,10.7710376103,2.68729516497,2.68729516497
 05/12  10:00:00,57.6578776696,12.5046846124,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  11:00:00,57.7342026543,12.5026926197,0.078316977373,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  12:00:00,57.9974286523,12.5026926197,0.341542975383,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,58.2165004762,12.5026926197,0.560614799309,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,60.0524696384,12.5026926197,2.39658396149,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,61.5952704861,12.5026926197,3.93938480917,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,61.5036064621,12.5026926197,3.84772078522,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,61.0618539986,12.5026926197,3.40596832167,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,46.0596796574,12.5026926197,1.06129441953,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,45.2189168154,12.5026926197,0.220531577522,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  20:00:00,45.4984904326,12.5026926197,0.00645997881949,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,19.568470965,12.5146445762,0.0,0.59320037336,1.91011974705,1.79517293505,67.8320262436,67.8320262436
 05/13  07:00:00,20.3831473557,12.5146445762,0.0,0.457917415343,3.8202394941,3.5903458701,51.6826225925,51.6826225925
 05/13  08:00:00,30.3439742892,12.5146445762,0.0,0.384701447214,11.4607184823,5.9839097835,41.9682935697,41.9682935697
 05/13  09:00:00,45.2756074883,12.5146445762,0.0,0.265270293922,22.9214369646,9.5742556536,22.3938899906,22.3938899906
 05/13  10:00:00,57.8193398605,12.5146445762,0.0,0.151502227106,34.3821554469,10.7710376103,11.818991991,11.818991991
 05/13  11:00:00,57.6870070133,12.5106605907,0.0,0.023153365401,34.3821554469,10.7710376103,1.4699185895,1.4699185895
 05/13  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0311892738864,0.0311892738864
 05/13  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,57.7378124225,12.5026926197,0.0819267455978,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,57.8109543257,12.5026926197,0.15506864885,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,57.8629814613,12.5026926197,0.207095784361,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,57.8191854922,12.5026926197,0.163299815332,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,39.9813637871,12.5026926197,0.0,0.0,19.1011974705,8.3774736969,0.00129067421337,0.00129067421337
 05/13  19:00:00,29.9522603354,12.5046846124,0.0,0.00294745713635,11.4607184823,5.9839097835,2.19538626549,2.19538626549
 05/13  20:00:00,35.6431935425,12.5146445762,0.0,0.173254033846,11.4607184823,5.9839097835,20.9852447258,20.9852447258
 05/13  21:00:00,28.5129005919,12.5146445762,0.0,0.321670651498,3.8202394941,3.5903458701,40.1574350917,40.1574350917
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,20.8143659492,12.5146445762,0.0,0.889136008782,3.8202394941,3.5903458701,94.0331648648,94.0331648648
 05/14  09:00:00,20.3908043595,12.5146445762,0.0,0.465574419123,3.8202394941,3.5903458701,51.0083004362,51.0083004362
 05/14  10:00:00,35.2273454474,12.5146445762,0.0,0.251051154637,15.2809579764,7.1806917402,24.1231642338,24.1231642338
 05/14  11:00:00,35.0859277239,12.5146445762,0.0,0.109633431155,15.2809579764,7.1806917402,9.58895282328,9.58895282328
 05/14  12:00:00,45.029003634,12.5146445762,0.0,0.0186664395639,22.9214369646,9.5742556536,0.487550988179,0.487550988179
 05/14  13:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,45.0002608759,12.5026926197,0.00187563797563,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,45.1037044711,12.5026926197,0.105319233207,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,24.9302994347,12.5026926197,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,20.4610827053,12.5146445762,0.0,0.887421135303,1.91011974705,2.3935639134,95.0142485984,95.0142485984
 05/15  07:00:00,25.5311057788,12.5146445762,0.0,0.58885438756,7.6404789882,4.7871278268,62.0832242362,62.0832242362
 05/15  08:00:00,40.3361350886,12.5146445762,0.0,0.342819345048,19.1011974705,8.3774736969,28.4304592405,28.4304592405
 05/15  09:00:00,57.7821142569,12.5146445762,0.0,0.114276623505,34.3821554469,10.7710376103,1.59611331224,1.59611331224
 05/15  10:00:00,57.6692506508,12.5086685979,0.0,0.00738899564986,34.3821554469,10.7710376103,0.0188719719649,0.0188719719649
 05/15  11:00:00,57.6862192077,12.5026926197,0.0303335308423,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,57.9000355377,12.5026926197,0.244149860809,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,58.0516988623,12.5026926197,0.395813185425,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,58.1191717962,12.5026926197,0.463286119262,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,58.3344849358,12.5026926197,0.678599258908,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,58.3466014409,12.5026926197,0.690715764044,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,58.3645691292,12.5026926197,0.708683452306,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,45.5139401861,12.5026926197,0.515554948251,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,45.203078172,12.5026926197,0.204692934112,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,45.5208070791,12.5026926197,0.0287766253761,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,20.3226437437,12.5146445762,0.0,0.748982173679,1.91011974705,2.3935639134,85.1841691207,85.1841691207
 05/16  07:00:00,25.4290346735,12.5146445762,0.0,0.486783282295,7.6404789882,4.7871278268,51.3556663582,51.3556663582
 05/16  08:00:00,40.2231289615,12.5146445762,0.0,0.22981321795,19.1011974705,8.3774736969,15.4317973197,15.4317973197
 05/16  09:00:00,57.7109696611,12.5146445762,0.0,0.0431320277579,34.3821554469,10.7710376103,0.00199748525203,0.00199748525203
 05/16  10:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.000882213590285,0.000882213590285
 05/16  11:00:00,57.7688190766,12.5026926197,0.112933399689,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,58.0050078655,12.5026926197,0.349122188583,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,58.1228679781,12.5026926197,0.466982301208,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,58.3061790661,12.5026926197,0.650293389178,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,58.5247349387,12.5026926197,0.868849261787,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,58.3096429868,12.5026926197,0.653757309939,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,58.0018834314,12.5026926197,0.345997754456,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,45.2444764383,12.5026926197,0.246091200354,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,45.1081232178,12.5026926197,0.109737979879,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,45.4920304538,12.5026926197,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,20.2676527912,12.5146445762,0.0,0.693991221231,1.91011974705,2.3935639134,75.6139527309,75.6139527309
 05/17  07:00:00,25.4499567337,12.5146445762,0.0,0.507705342507,7.6404789882,4.7871278268,54.7002625804,54.7002625804
 05/17  08:00:00,40.3679593795,12.5146445762,0.0,0.374643635948,19.1011974705,8.3774736969,36.7324905158,36.7324905158
 05/17  09:00:00,57.9315597035,12.5146445762,0.0,0.263722070144,34.3821554469,10.7710376103,21.3745310637,21.3745310637
 05/17  10:00:00,57.8561931641,12.5146445762,0.0,0.188355530699,34.3821554469,10.7710376103,16.7036736015,16.7036736015
 05/17  11:00:00,57.7211727917,12.5146445762,0.0,0.0533351583151,34.3821554469,10.7710376103,1.70706057426,1.70706057426
 05/17  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,57.6976423057,12.5026926197,0.0417566287731,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,57.8452277518,12.5026926197,0.189342074916,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,58.069270384,12.5026926197,0.41338470708,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,58.2167737129,12.5026926197,0.560888035959,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,58.0790200469,12.5026926197,0.423134369969,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,45.2962580433,12.5026926197,0.297872805418,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,45.1459267425,12.5026926197,0.14754150456,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,45.492816826,12.5026926197,0.000786372185324,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,20.5714616838,12.5146445762,0.0,0.997800113804,1.91011974705,2.3935639134,110.276379597,110.276379597
 05/18  07:00:00,25.5970448301,12.5146445762,0.0,0.65479343893,7.6404789882,4.7871278268,72.9112965919,72.9112965919
 05/18  08:00:00,40.3969360929,12.5146445762,0.0,0.403620349358,19.1011974705,8.3774736969,37.9795111952,37.9795111952
 05/18  09:00:00,57.8077796029,12.5146445762,0.0,0.139941969479,34.3821554469,10.7710376103,4.13175518331,4.13175518331
 05/18  10:00:00,57.6866134822,12.5126525834,0.0,0.0207678415784,34.3821554469,10.7710376103,0.351167019575,0.351167019575
 05/18  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.14565556335e-06,1.14565556335e-06
 05/18  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  13:00:00,57.7638145982,12.5026926197,0.107928921279,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,57.8647003695,12.5026926197,0.208814692555,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,57.8571753468,12.5026926197,0.20128966994,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,57.8820008158,12.5026926197,0.226115138949,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,57.7626284753,12.5026926197,0.106742798425,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.00225961103438,0.00225961103438
 05/18  19:00:00,45.0566093803,12.5146445762,0.0,0.0462721859369,22.9214369646,9.5742556536,3.44168789427,3.44168789427
 05/18  20:00:00,45.6800152492,12.5146445762,0.0,0.176032838983,19.1011974705,8.3774736969,13.1611193084,13.1611193084
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,20.502736978,12.5146445762,0.0,0.929075408017,1.91011974705,2.3935639134,97.6317679181,97.6317679181
 05/19  07:00:00,25.5786957112,12.5146445762,0.0,0.636444319972,7.6404789882,4.7871278268,67.7537669151,67.7537669151
 05/19  08:00:00,40.4799381529,12.5146445762,0.0,0.486622409292,19.1011974705,8.3774736969,50.4914231494,50.4914231494
 05/19  09:00:00,57.9363914295,12.5146445762,0.0,0.268553796078,34.3821554469,10.7710376103,20.8463380925,20.8463380925
 05/19  10:00:00,57.7919934749,12.5146445762,0.0,0.124155841526,34.3821554469,10.7710376103,5.94809823417,5.94809823417
 05/19  11:00:00,57.6859524268,12.5126525834,0.0,0.0201067861503,34.3821554469,10.7710376103,0.793161340561,0.793161340561
 05/19  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0941389844954,0.0941389844954
 05/19  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.00388655796433,0.00388655796433
 05/19  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,9.10511374355e-06,9.10511374355e-06
 05/19  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.00020172757117,0.00020172757117
 05/19  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,5.80264065327e-05,5.80264065327e-05
 05/19  18:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  19:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.000434083207084,0.000434083207084
 05/19  20:00:00,45.5654382892,12.5146445762,0.0,0.0614558789892,19.1011974705,8.3774736969,0.998691388565,0.998691388565
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,20.0952151348,12.5146445762,0.0,1.11994454317,1.91011974705,1.79517293505,107.914915732,107.914915732
 05/20  07:00:00,20.6022496028,12.5146445762,0.0,0.677019662381,3.8202394941,3.5903458701,68.2539041652,68.2539041652
 05/20  08:00:00,30.424684187,12.5146445762,0.0,0.465411344995,11.4607184823,5.9839097835,44.6504129495,44.6504129495
 05/20  09:00:00,45.2844941384,12.5146445762,0.0,0.274156944036,22.9214369646,9.5742556536,17.1393136993,17.1393136993
 05/20  10:00:00,57.7954875685,12.5146445762,0.0,0.127649935133,34.3821554469,10.7710376103,1.82565245788,1.82565245788
 05/20  11:00:00,57.6939987582,12.5146445762,0.0,0.0261611248082,34.3821554469,10.7710376103,0.0330838417587,0.0330838417587
 05/20  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,2.74095295979e-05,2.74095295979e-05
 05/20  13:00:00,57.6770024086,12.5026926197,0.0211167316552,0.0,34.3821554469,10.7710376103,1.78955886356e-05,1.78955886356e-05
 05/20  14:00:00,57.8386692646,12.5026926197,0.18278358773,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,57.9691882528,12.5026926197,0.313302575943,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,58.0584797067,12.5026926197,0.402594029799,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,58.0407757045,12.5026926197,0.384890027644,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,40.116408006,12.5026926197,0.135044218876,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,29.9473208855,12.5026926197,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,35.4579875522,12.5026926197,0.0,0.0,11.4607184823,5.9839097835,0.000128232708416,0.000128232708416
 05/20  21:00:00,28.235670599,12.5146445762,0.0,0.044440658626,3.8202394941,3.5903458701,0.355525849947,0.355525849947
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,20.7333479652,12.5146445762,0.0,0.808118024838,3.8202394941,3.5903458701,86.6240216874,86.6240216874
 05/21  09:00:00,20.400188378,12.5146445762,0.0,0.47495843765,3.8202394941,3.5903458701,53.4944236283,53.4944236283
 05/21  10:00:00,35.3030740377,12.5146445762,0.0,0.326779744949,15.2809579764,7.1806917402,32.9905715565,32.9905715565
 05/21  11:00:00,35.2246885258,12.5146445762,0.0,0.248394232966,15.2809579764,7.1806917402,21.5177897656,21.5177897656
 05/21  12:00:00,45.1690972992,12.5146445762,0.0,0.15876010482,22.9214369646,9.5742556536,4.46690396326,4.46690396326
 05/21  13:00:00,45.0756539634,12.5146445762,0.0,0.065316769028,22.9214369646,9.5742556536,0.128677254872,0.128677254872
 05/21  14:00:00,45.0034625697,12.5066766052,0.0,0.00109334632013,22.9214369646,9.5742556536,0.000255386823093,0.000255386823093
 05/21  15:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,45.0357971134,12.5026926197,0.0374118754968,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  18:00:00,24.9302994347,12.5026926197,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,19.2672773314,12.5146445762,0.0,1.07128242814,1.91011974705,2.3935639134,117.010143284,117.010143284
 05/22  07:00:00,25.6651497846,12.5146445762,0.0,0.722898393435,7.6404789882,4.7871278268,79.0650834805,79.0650834805
 05/22  08:00:00,40.4538810891,12.5146445762,0.0,0.460565345546,19.1011974705,8.3774736969,44.8612761446,44.8612761446
 05/22  09:00:00,57.8956478961,12.5146445762,0.0,0.227810262689,34.3821554469,10.7710376103,11.4098450424,11.4098450424
 05/22  10:00:00,57.7387259446,12.5146445762,0.0,0.0708883112571,34.3821554469,10.7710376103,0.658398452574,0.658398452574
 05/22  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.000199576975289,0.000199576975289
 05/22  12:00:00,57.6781059979,12.5026926197,0.0222203209645,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,57.9134744941,12.5026926197,0.257588817152,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,58.103420043,12.5026926197,0.447534366148,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,59.4471716169,12.5026926197,1.79128594001,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,61.713462422,12.5026926197,4.0575767451,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,62.2365299172,12.5026926197,4.58064424034,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,48.8384348789,12.5026926197,3.84004964104,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,45.9692940913,12.5026926197,0.970908853382,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,44.2216966152,12.5026926197,0.10733282811,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,19.2103357914,12.5146445762,0.0,1.01434088806,1.91011974705,2.3935639134,111.014597807,111.014597807
 05/23  07:00:00,25.5861609075,12.5146445762,0.0,0.643909516293,7.6404789882,4.7871278268,68.4875621742,68.4875621742
 05/23  08:00:00,40.3630306915,12.5146445762,0.0,0.369714947959,19.1011974705,8.3774736969,31.7132313784,31.7132313784
 05/23  09:00:00,57.7999038666,12.5146445762,0.0,0.132066233219,34.3821554469,10.7710376103,2.27402795894,2.27402795894
 05/23  10:00:00,57.6695487873,12.5086685979,0.0,0.00768713211557,34.3821554469,10.7710376103,0.0,0.0
 05/23  11:00:00,57.7052572002,12.5026926197,0.0493715232751,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,57.968732502,12.5026926197,0.312846825117,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,58.172524796,12.5026926197,0.516639119145,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,60.1013133882,12.5026926197,2.44542771129,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,63.3084928948,12.5026926197,5.6526072179,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,64.6796267926,12.5026926197,7.02374111573,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,64.7115285721,12.5026926197,7.05564289518,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,51.7223391548,12.5026926197,6.72395391688,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,49.3624020599,12.5026926197,4.36401682205,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,45.1183763281,12.5026926197,1.004012541,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,18.9977264413,12.5146445762,0.0,0.801731538041,1.91011974705,2.3935639134,86.3338509741,86.3338509741
 05/24  07:00:00,25.4352541017,12.5146445762,0.0,0.493002710528,7.6404789882,4.7871278268,49.2460988647,49.2460988647
 05/24  08:00:00,40.2417062493,12.5146445762,0.0,0.248390505703,19.1011974705,8.3774736969,15.1862342617,15.1862342617
 05/24  09:00:00,57.7008630074,12.5106605907,0.0,0.0370093595412,34.3821554469,10.7710376103,0.000621137849142,0.000621137849142
 05/24  10:00:00,57.6874620698,12.5026926197,0.0315763928877,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  11:00:00,58.0145434332,12.5026926197,0.358657756309,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,60.310608892,12.5026926197,2.65472321507,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,62.4425153829,12.5026926197,4.78662970599,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,62.635915026,12.5026926197,4.9800293491,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,64.1622183495,12.5026926197,6.50633267257,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,63.7555143572,12.5026926197,6.09962868028,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,62.3930474162,12.5026926197,4.73716173932,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,49.2519304995,12.5026926197,4.25354526162,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,46.4592594893,12.5026926197,1.46087425143,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,44.5417654805,12.5026926197,0.427401693426,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,18.8845138505,12.5146445762,0.0,0.688518947222,1.91011974705,2.3935639134,77.4898390552,77.4898390552
 05/25  07:00:00,25.3797809388,12.5146445762,0.0,0.437529547561,7.6404789882,4.7871278268,44.8996895198,44.8996895198
 05/25  08:00:00,40.2011398369,12.5146445762,0.0,0.207824093261,19.1011974705,8.3774736969,11.9514442303,11.9514442303
 05/25  09:00:00,57.6786991221,12.5086685979,0.0,0.0168374669575,34.3821554469,10.7710376103,0.000189188935269,0.000189188935269
 05/25  10:00:00,57.7825045941,12.5026926197,0.126618917162,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  11:00:00,58.5912930612,12.5026926197,0.935407384339,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,61.5647345905,12.5026926197,3.9088489136,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,62.8680598457,12.5026926197,5.21217416875,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,64.8036784272,12.5026926197,7.1477927503,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,66.0020621971,12.5026926197,8.34617652015,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,65.7731981275,12.5026926197,8.1173124506,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,65.2414789892,12.5026926197,7.58559331228,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,51.1996539452,12.5026926197,6.20126870735,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,48.9775688798,12.5026926197,3.97918364185,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,44.7478593167,12.5026926197,0.633495529572,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,19.0145084072,12.5146445762,0.0,0.818513503933,1.91011974705,2.3935639134,94.0804014157,94.0804014157
 05/26  07:00:00,25.4343914693,12.5146445762,0.0,0.492140078136,7.6404789882,4.7871278268,52.1615034587,52.1615034587
 05/26  08:00:00,40.2099508003,12.5146445762,0.0,0.216635056713,19.1011974705,8.3774736969,12.5329598537,12.5329598537
 05/26  09:00:00,57.6783240413,12.5086685979,0.0,0.0164623861416,34.3821554469,10.7710376103,0.0,0.0
 05/26  10:00:00,57.7163729297,12.5026926197,0.0604872527671,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,58.0064136465,12.5026926197,0.350527969637,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,58.532160648,12.5026926197,0.876274971084,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,61.2932113143,12.5026926197,3.63732563743,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,62.4179228475,12.5026926197,4.76203717057,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,64.0329138441,12.5026926197,6.37702816723,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,64.5204123938,12.5026926197,6.86452671692,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,63.5844250618,12.5026926197,5.9285393849,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,49.8123462036,12.5026926197,4.81396096572,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,46.7075207004,12.5026926197,1.70913546247,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,44.3841481597,12.5026926197,0.269784372623,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,18.3982221388,12.5146445762,0.0,0.800618213879,1.91011974705,1.79517293505,90.359822675,90.359822675
 05/27  07:00:00,20.4173377256,12.5146445762,0.0,0.492107785162,3.8202394941,3.5903458701,52.7288835521,52.7288835521
 05/27  08:00:00,30.1953652832,12.5146445762,0.0,0.236092441201,11.4607184823,5.9839097835,17.1205340409,17.1205340409
 05/27  09:00:00,45.0445998968,12.5126525834,0.0,0.0362546951967,22.9214369646,9.5742556536,1.34484707064e-05,1.34484707064e-05
 05/27  10:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,57.8602295825,12.5026926197,0.204343905554,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,58.1171324761,12.5026926197,0.46124679919,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,59.035922023,12.5026926197,1.38003634614,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,61.1827356207,12.5026926197,3.52684994376,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,62.5934352176,12.5026926197,4.93754954074,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,63.4807533785,12.5026926197,5.8248677016,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,63.2407148612,12.5026926197,5.5848291843,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,41.2257828133,12.5026926197,1.24441902616,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,30.2199175227,12.5026926197,0.272596637207,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,34.1224997065,12.5026926197,0.0421788209834,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,28.1792779839,12.5026926197,0.0,0.0,3.8202394941,3.5903458701,0.00185422718955,0.00185422718955
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,20.5393140045,12.5146445762,0.0,0.614084064134,3.8202394941,3.5903458701,68.0607207175,68.0607207175
 05/28  09:00:00,20.2499380513,12.5146445762,0.0,0.32470811088,3.8202394941,3.5903458701,39.2006665452,39.2006665452
 05/28  10:00:00,35.1284747204,12.5146445762,0.0,0.152180427634,15.2809579764,7.1806917402,13.2024092117,13.2024092117
 05/28  11:00:00,35.0399760058,12.5146445762,0.0,0.0636817130432,15.2809579764,7.1806917402,0.739713619139,0.739713619139
 05/28  12:00:00,45.0006377835,12.5046846124,0.0,0.000260552806496,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,45.0127860923,12.5026926197,0.0144008543585,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,45.2294917137,12.5026926197,0.231106475795,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,45.3744548618,12.5026926197,0.376069623875,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,45.4278728163,12.5026926197,0.429487578397,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,35.0289125848,12.5026926197,0.0645702485095,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,24.9302994347,12.5026926197,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
