Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,20.406664774,12.5146445762,0.0,0.48143483359,3.8202394941,3.5903458701,51.289937533,51.289937533
 05/29  09:00:00,20.1494263293,12.5146445762,0.0,0.224196388923,3.8202394941,3.5903458701,21.9477226194,21.9477226194
 05/29  10:00:00,35.0581217091,12.5146445762,0.0,0.0818274163187,15.2809579764,7.1806917402,3.22109246282,3.22109246282
 05/29  11:00:00,34.9823717005,12.5106605907,0.0,0.0100613931577,15.2809579764,7.1806917402,0.0151709710601,0.0151709710601
 05/29  12:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,45.1118251618,12.5026926197,0.113439923934,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,45.3101658881,12.5026926197,0.311780650202,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,45.6112296337,12.5026926197,0.612844395842,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,46.6757765921,12.5026926197,1.67739135418,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,35.621179506,12.5026926197,0.656837169733,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,25.2119004535,12.5026926197,0.281601018807,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,19.0034440272,12.5146445762,0.0,0.807449123877,1.91011974705,2.3935639134,90.422943919,90.422943919
 05/30  07:00:00,25.5157908364,12.5146445762,0.0,0.573539445213,7.6404789882,4.7871278268,63.5650080276,63.5650080276
 05/30  08:00:00,40.3234172647,12.5146445762,0.0,0.330101521107,19.1011974705,8.3774736969,28.9199328859,28.9199328859
 05/30  09:00:00,57.7548867601,12.5146445762,0.0,0.0870491266796,34.3821554469,10.7710376103,0.274895180492,0.274895180492
 05/30  10:00:00,57.6578776696,12.5046846124,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,57.7675132312,12.5026926197,0.111627554289,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,58.0277827272,12.5026926197,0.371897050329,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,58.7710494879,12.5026926197,1.11516381103,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,60.6365606786,12.5026926197,2.98067500169,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,62.4426847666,12.5026926197,4.78679908972,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,62.8497086368,12.5026926197,5.19382295988,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,61.7440185679,12.5026926197,4.08813289105,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,47.8258781075,12.5026926197,2.82749286957,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,45.4657347514,12.5026926197,0.46734951353,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,44.2340713996,12.5026926197,0.119707612493,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,18.9168040631,12.5146445762,0.0,0.720809159812,1.91011974705,2.3935639134,78.6892266223,78.6892266223
 05/31  07:00:00,25.3933475851,12.5146445762,0.0,0.451096193942,7.6404789882,4.7871278268,44.7109135193,44.7109135193
 05/31  08:00:00,40.2030210988,12.5146445762,0.0,0.209705355174,19.1011974705,8.3774736969,10.5925757666,10.5925757666
 05/31  09:00:00,57.7153346518,12.5146445762,0.0,0.0474970184195,34.3821554469,10.7710376103,0.00392870424391,0.00392870424391
 05/31  10:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.000128541221833,0.000128541221833
 05/31  11:00:00,57.7735495754,12.5026926197,0.11766389852,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,57.973008775,12.5026926197,0.317123098125,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,58.1995869396,12.5026926197,0.543701262676,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,60.2377238952,12.5026926197,2.58183821827,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,63.4667636327,12.5026926197,5.81087795581,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,64.0709051391,12.5026926197,6.4150194622,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,63.2441190887,12.5026926197,5.5882334118,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,49.6239785224,12.5026926197,4.62559328448,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,46.4413832575,12.5026926197,1.44299801955,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,44.3579586427,12.5026926197,0.243594855585,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,18.9531706557,12.5146445762,0.0,0.757175752399,1.91011974705,2.3935639134,83.9287486562,83.9287486562
 06/01  07:00:00,25.4525481499,12.5146445762,0.0,0.510296758748,7.6404789882,4.7871278268,54.3227591915,54.3227591915
 06/01  08:00:00,40.2709018713,12.5146445762,0.0,0.277586127709,19.1011974705,8.3774736969,21.16141811,21.16141811
 06/01  09:00:00,57.7531887878,12.5146445762,0.0,0.0853511544444,34.3821554469,10.7710376103,0.103813152562,0.103813152562
 06/01  10:00:00,57.6618118757,12.5066766052,0.0,0.00194221328631,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,57.6785841652,12.5026926197,0.0226984883346,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,57.8448647063,12.5026926197,0.188979029379,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,58.0112977405,12.5026926197,0.355412063596,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,58.3211264655,12.5026926197,0.665240788644,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,58.5918947437,12.5026926197,0.936009066799,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,58.5339444058,12.5026926197,0.878058728897,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,58.3213842996,12.5026926197,0.665498622733,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,45.3662954913,12.5026926197,0.367910253415,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,45.2614070289,12.5026926197,0.263021791012,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,44.151478141,12.5026926197,0.037114353886,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,19.2506159579,12.5146445762,0.0,1.05462105458,1.91011974705,2.3935639134,114.665718663,114.665718663
 06/02  07:00:00,25.6293252797,12.5146445762,0.0,0.687073888534,7.6404789882,4.7871278268,72.704701598,72.704701598
 06/02  08:00:00,40.4797378518,12.5146445762,0.0,0.486422108167,19.1011974705,8.3774736969,46.5117676062,46.5117676062
 06/02  09:00:00,58.0523276542,12.5146445762,0.0,0.384490020789,34.3821554469,10.7710376103,31.1682341769,31.1682341769
 06/02  10:00:00,58.0192861615,12.5146445762,0.0,0.351448528093,34.3821554469,10.7710376103,29.3493354914,29.3493354914
 06/02  11:00:00,58.0193486787,12.5146445762,0.0,0.351511045322,34.3821554469,10.7710376103,22.574800229,22.574800229
 06/02  12:00:00,58.0178946491,12.5146445762,0.0,0.35005701575,34.3821554469,10.7710376103,23.3282721861,23.3282721861
 06/02  13:00:00,57.979572505,12.5146445762,0.0,0.311734871642,34.3821554469,10.7710376103,25.9338396411,25.9338396411
 06/02  14:00:00,58.0105504304,12.5146445762,0.0,0.342712796972,34.3821554469,10.7710376103,25.153054764,25.153054764
 06/02  15:00:00,57.946173122,12.5146445762,0.0,0.278335488594,34.3821554469,10.7710376103,17.4552723479,17.4552723479
 06/02  16:00:00,57.8995684169,12.5146445762,0.0,0.231730783504,34.3821554469,10.7710376103,15.5316968695,15.5316968695
 06/02  17:00:00,57.8855344474,12.5146445762,0.0,0.217696814023,34.3821554469,10.7710376103,12.4232060262,12.4232060262
 06/02  18:00:00,45.2012898855,12.5146445762,0.0,0.190952691102,22.9214369646,9.5742556536,9.48527907673,9.48527907673
 06/02  19:00:00,45.2886007422,12.5146445762,0.0,0.278263547799,22.9214369646,9.5742556536,24.1766325884,24.1766325884
 06/02  20:00:00,44.5808545892,12.5146445762,0.0,0.454538845659,19.1011974705,8.3774736969,48.2417463002,48.2417463002
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,19.0501182269,12.5146445762,0.0,1.45251430193,1.91011974705,1.79517293505,148.442033349,148.442033349
 06/03  07:00:00,20.8713762801,12.5146445762,0.0,0.946146339668,3.8202394941,3.5903458701,99.7239279136,99.7239279136
 06/03  08:00:00,30.640374438,12.5146445762,0.0,0.681101596006,11.4607184823,5.9839097835,73.0845563549,73.0845563549
 06/03  09:00:00,45.4803408541,12.5146445762,0.0,0.470003659712,22.9214369646,9.5742556536,45.5597796046,45.5597796046
 06/03  10:00:00,57.9636749749,12.5146445762,0.0,0.295837341552,34.3821554469,10.7710376103,22.3559651092,22.3559651092
 06/03  11:00:00,57.874644008,12.5146445762,0.0,0.206806374634,34.3821554469,10.7710376103,8.24696434837,8.24696434837
 06/03  12:00:00,57.8327235464,12.5146445762,0.0,0.164885913035,34.3821554469,10.7710376103,3.40452378061,3.40452378061
 06/03  13:00:00,57.7587075509,12.5146445762,0.0,0.0908699175365,34.3821554469,10.7710376103,0.716220526035,0.716220526035
 06/03  14:00:00,57.676195105,12.5106605907,0.0,0.0123414570935,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,57.664328201,12.5026926197,0.00844252405315,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,57.656482726,12.5026926197,0.000597049068698,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,39.9813637871,12.5026926197,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,29.9741071667,12.5086685979,0.0,0.0208103029152,11.4607184823,5.9839097835,0.222863133162,0.222863133162
 06/03  20:00:00,32.8684125139,12.5146445762,0.0,0.153806338534,11.4607184823,5.9839097835,8.37588746096,8.37588746096
 06/03  21:00:00,28.455606272,12.5146445762,0.0,0.264376331591,3.8202394941,3.5903458701,24.4567413367,24.4567413367
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,20.8543700588,12.5146445762,0.0,0.929140118383,3.8202394941,3.5903458701,95.3693843298,95.3693843298
 06/04  09:00:00,20.5818082992,12.5146445762,0.0,0.656578358831,3.8202394941,3.5903458701,71.0290664851,71.0290664851
 06/04  10:00:00,35.6010419134,12.5146445762,0.0,0.624747620599,15.2809579764,7.1806917402,69.3045920365,69.3045920365
 06/04  11:00:00,35.6473470417,12.5146445762,0.0,0.671052748884,15.2809579764,7.1806917402,77.4921292328,77.4921292328
 06/04  12:00:00,45.6257593644,12.5146445762,0.0,0.615422170004,22.9214369646,9.5742556536,68.9910172349,68.9910172349
 06/04  13:00:00,45.5611413187,12.5146445762,0.0,0.55080412431,22.9214369646,9.5742556536,68.3753590165,68.3753590165
 06/04  14:00:00,45.5280365355,12.5146445762,0.0,0.517699341158,22.9214369646,9.5742556536,61.3541535412,61.3541535412
 06/04  15:00:00,45.4528090979,12.5146445762,0.0,0.442471903515,22.9214369646,9.5742556536,54.1370848026,54.1370848026
 06/04  16:00:00,45.4037320768,12.5146445762,0.0,0.393394882373,22.9214369646,9.5742556536,50.3181864634,50.3181864634
 06/04  17:00:00,35.1377446972,12.5146445762,0.0,0.161450404417,15.2809579764,7.1806917402,68.2258836488,68.2258836488
 06/04  18:00:00,25.1571936355,12.5146445762,0.0,0.21494224428,7.6404789882,4.7871278268,72.0616631465,72.0616631465
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5813453407,0.00796797099416,0.0,0.00369370924322,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.6511757249,0.0257827872841,0.0,0.0557092771797,1.91011974705,2.3935639134,0.321822590866,0.321822590866
 06/05  03:00:00,12.7186219566,0.0552079499878,0.0,0.0937303461909,1.91011974705,2.3935639134,0.995961836517,0.995961836517
 06/05  04:00:00,12.7382718869,0.0569760783827,0.0,0.111612148105,1.91011974705,2.3935639134,1.03447847413,1.03447847413
 06/05  05:00:00,12.8146713593,0.110476465972,0.0,0.134511232886,1.91011974705,2.3935639134,2.2810590559,2.2810590559
 06/05  06:00:00,19.8845731139,12.5146445762,0.0,1.68857821057,1.91011974705,2.3935639134,182.640962805,182.640962805
 06/05  07:00:00,26.0699307329,12.5146445762,0.0,1.12767934173,7.6404789882,4.7871278268,120.994847874,120.994847874
 06/05  08:00:00,40.813891553,12.5146445762,0.0,0.820575809374,19.1011974705,8.3774736969,86.1247567332,86.1247567332
 06/05  09:00:00,58.3018500648,12.5146445762,0.0,0.634012431385,34.3821554469,10.7710376103,59.9072094732,59.9072094732
 06/05  10:00:00,58.2071386106,12.5146445762,0.0,0.539300977216,34.3821554469,10.7710376103,48.5080093746,48.5080093746
 06/05  11:00:00,58.1255719372,12.5146445762,0.0,0.457734303811,34.3821554469,10.7710376103,36.8017222281,36.8017222281
 06/05  12:00:00,58.057909262,12.5146445762,0.0,0.390071628643,34.3821554469,10.7710376103,30.1842224087,30.1842224087
 06/05  13:00:00,57.9316114302,12.5146445762,0.0,0.263773796813,34.3821554469,10.7710376103,21.9467679633,21.9467679633
 06/05  14:00:00,57.8272207303,12.5146445762,0.0,0.159383096951,34.3821554469,10.7710376103,15.0453344893,15.0453344893
 06/05  15:00:00,57.7887207076,12.5146445762,0.0,0.120883074248,34.3821554469,10.7710376103,8.52495411862,8.52495411862
 06/05  16:00:00,57.791605643,12.5146445762,0.0,0.123768009658,34.3821554469,10.7710376103,4.26731162987,4.26731162987
 06/05  17:00:00,57.772423276,12.5146445762,0.0,0.104585642591,34.3821554469,10.7710376103,2.32405589065,2.32405589065
 06/05  18:00:00,45.1536376945,12.5146445762,0.0,0.14330050008,22.9214369646,9.5742556536,6.5497989938,6.5497989938
 06/05  19:00:00,45.2205745387,12.5146445762,0.0,0.210237344353,22.9214369646,9.5742556536,12.6651163387,12.6651163387
 06/05  20:00:00,43.0088266666,12.5146445762,0.0,0.260177589674,19.1011974705,8.3774736969,16.5099979727,16.5099979727
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,19.2261555932,12.5146445762,0.0,1.03016068994,1.91011974705,2.3935639134,98.8204482642,98.8204482642
 06/06  07:00:00,25.5537843172,12.5146445762,0.0,0.611532926027,7.6404789882,4.7871278268,53.7534190529,53.7534190529
 06/06  08:00:00,40.3282633072,12.5146445762,0.0,0.334947563659,19.1011974705,8.3774736969,18.0156783252,18.0156783252
 06/06  09:00:00,57.7606769332,12.5146445762,0.0,0.0928392998181,34.3821554469,10.7710376103,0.659235594064,0.659235594064
 06/06  10:00:00,57.6578776696,12.5046846124,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,57.839088088,12.5026926197,0.183202411058,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,58.3588766991,12.5026926197,0.702991022242,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,60.9804027733,12.5026926197,3.32451709638,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,62.6868537523,12.5026926197,5.03096807536,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,63.3093022136,12.5026926197,5.65341653669,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,63.0420268993,12.5026926197,5.38614122237,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,63.4283764421,12.5026926197,5.77249076518,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,51.0036468275,12.5026926197,6.00526158959,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,49.4557366608,12.5026926197,4.45735142293,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,44.420650741,12.5026926197,1.68395362054,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,18.9238758215,12.5146445762,0.0,0.727880918217,1.91011974705,2.3935639134,75.3101558306,75.3101558306
 06/07  07:00:00,25.3967852828,12.5146445762,0.0,0.454533891588,7.6404789882,4.7871278268,42.4792175842,42.4792175842
 06/07  08:00:00,40.2422448144,12.5146445762,0.0,0.248929070787,19.1011974705,8.3774736969,13.986327013,13.986327013
 06/07  09:00:00,57.7390069061,12.5146445762,0.0,0.0711692726818,34.3821554469,10.7710376103,0.0363166645833,0.0363166645833
 06/07  10:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,57.7840615856,12.5026926197,0.128175908663,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,57.9797024939,12.5026926197,0.323816817018,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,58.3792857145,12.5026926197,0.723400037566,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,59.3935809454,12.5026926197,1.73769526855,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,59.8112559837,12.5026926197,2.15537030675,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,59.9610592892,12.5026926197,2.30517361227,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,61.924804133,12.5026926197,4.26891845607,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,49.4818185723,12.5026926197,4.48343333436,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,45.9907473579,12.5026926197,0.992362119987,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,42.9083031068,12.5026926197,0.171605986408,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,18.9301519371,12.5146445762,0.0,0.734157033769,1.91011974705,2.3935639134,76.8799923798,76.8799923798
 06/08  07:00:00,25.4400538358,12.5146445762,0.0,0.497802444568,7.6404789882,4.7871278268,50.2271439997,50.2271439997
 06/08  08:00:00,40.29353417,12.5146445762,0.0,0.300218426371,19.1011974705,8.3774736969,22.2807584309,22.2807584309
 06/08  09:00:00,57.8062309119,12.5146445762,0.0,0.138393278483,34.3821554469,10.7710376103,0.670393744925,0.670393744925
 06/08  10:00:00,57.6869378484,12.5106605907,0.0,0.0230842004696,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,57.6814273918,12.5026926197,0.0255417148782,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,57.831481968,12.5026926197,0.175596291131,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,57.9619959114,12.5026926197,0.306110234461,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,58.0868525022,12.5026926197,0.43096682532,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,58.5366457169,12.5026926197,0.880760040028,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,59.1585527422,12.5026926197,1.50266706529,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,58.5695940616,12.5026926197,0.913708384697,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,45.5691410794,12.5026926197,0.570755841455,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,45.2982202522,12.5026926197,0.299835014297,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,42.7649713392,12.5026926197,0.0282742187864,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,19.276063598,12.5146445762,0.0,1.08006869466,1.91011974705,2.3935639134,116.165593889,116.165593889
 06/09  07:00:00,25.6337198217,12.5146445762,0.0,0.691468430511,7.6404789882,4.7871278268,72.7417602539,72.7417602539
 06/09  08:00:00,40.4291144896,12.5146445762,0.0,0.435798746023,19.1011974705,8.3774736969,38.8505959747,38.8505959747
 06/09  09:00:00,57.8876574516,12.5146445762,0.0,0.219819818236,34.3821554469,10.7710376103,7.66731339215,7.66731339215
 06/09  10:00:00,57.7462228707,12.5146445762,0.0,0.0783852372914,34.3821554469,10.7710376103,0.0915048382469,0.0915048382469
 06/09  11:00:00,57.6578776696,12.5046846124,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,57.6866039386,12.5026926197,0.0307182617184,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,57.8574543508,12.5026926197,0.20156867391,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,58.0261149019,12.5026926197,0.370229225039,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,58.4626877037,12.5026926197,0.806802026797,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,58.9794076796,12.5026926197,1.32352200268,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,58.3967723781,12.5026926197,0.740886701233,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,45.5574208246,12.5026926197,0.559035586705,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,45.3151450369,12.5026926197,0.316759799016,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,42.8043056305,12.5026926197,0.0676085100922,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,18.6712393468,12.5146445762,0.0,1.07363542183,1.91011974705,1.79517293505,111.893113053,111.893113053
 06/10  07:00:00,20.6183709936,12.5146445762,0.0,0.693141053211,3.8202394941,3.5903458701,72.4101181043,72.4101181043
 06/10  08:00:00,30.3616693797,12.5146445762,0.0,0.402396537744,11.4607184823,5.9839097835,35.0524488207,35.0524488207
 06/10  09:00:00,45.1950564943,12.5146445762,0.0,0.184719299945,22.9214369646,9.5742556536,3.87279620531,3.87279620531
 06/10  10:00:00,57.7023122442,12.5126525834,0.0,0.03646660352,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,57.8138951601,12.5026926197,0.158009483244,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,57.9489799627,12.5026926197,0.293094285778,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,58.1200038529,12.5026926197,0.464118176001,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,58.2645249626,12.5026926197,0.608639285706,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,58.1942048462,12.5026926197,0.538319169303,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,58.1872396691,12.5026926197,0.53135399225,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,40.1501032064,12.5026926197,0.168739419326,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,29.9473208855,12.5026926197,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,32.7026542188,12.5026926197,0.0,0.0,11.4607184823,5.9839097835,0.000571194511691,0.000571194511691
 06/10  21:00:00,28.2765929527,12.5126525834,0.0,0.087355005048,3.8202394941,3.5903458701,7.35672798217,7.35672798217
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,20.6289644272,12.5146445762,0.0,0.703734486774,3.8202394941,3.5903458701,66.4043829729,66.4043829729
 06/11  09:00:00,20.2888140271,12.5146445762,0.0,0.363584086706,3.8202394941,3.5903458701,33.1443936856,33.1443936856
 06/11  10:00:00,35.1253344774,12.5146445762,0.0,0.14904018463,15.2809579764,7.1806917402,7.48392081703,7.48392081703
 06/11  11:00:00,35.0000442428,12.5126525834,0.0,0.0257419427995,15.2809579764,7.1806917402,0.076502449908,0.076502449908
 06/11  12:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,45.0005392421,12.5026926197,0.00215400420708,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,45.1752025515,12.5026926197,0.176817313618,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,45.3747829175,12.5026926197,0.376397679601,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,45.5538958255,12.5026926197,0.555510587611,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,35.2015005755,12.5026926197,0.237158239217,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,25.0067641395,12.5026926197,0.0764647048236,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,19.1290791192,12.5146445762,0.0,0.933084215878,1.91011974705,2.3935639134,99.1077234458,99.1077234458
 06/12  07:00:00,25.5338096213,12.5146445762,0.0,0.591558230108,7.6404789882,4.7871278268,60.0865566521,60.0865566521
 06/12  08:00:00,40.319256597,12.5146445762,0.0,0.325940853397,19.1011974705,8.3774736969,23.83667836,23.83667836
 06/12  09:00:00,57.7686614746,12.5146445762,0.0,0.100823841247,34.3821554469,10.7710376103,0.3034406865,0.3034406865
 06/12  10:00:00,57.662194821,12.5066766052,0.0,0.00232515856321,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,57.7236884702,12.5026926197,0.067802793259,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,58.0532011868,12.5026926197,0.39731550991,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,58.3965953028,12.5026926197,0.740709625942,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,59.2577866053,12.5026926197,1.60190092841,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,62.3762061498,12.5026926197,4.72032047292,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,65.1452055532,12.5026926197,7.48931987631,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,65.0898324426,12.5026926197,7.43394676568,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,50.9348818281,12.5026926197,5.93649659016,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,48.5115143113,12.5026926197,3.51312907337,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,43.44405542,12.5026926197,0.707358299606,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,18.9355810847,12.5146445762,0.0,0.739586181346,1.91011974705,2.3935639134,78.482542131,78.482542131
 06/13  07:00:00,25.4067786004,12.5146445762,0.0,0.464527209258,7.6404789882,4.7871278268,45.44202116,45.44202116
 06/13  08:00:00,40.2113336929,12.5146445762,0.0,0.218017949349,19.1011974705,8.3774736969,10.5805638864,10.5805638864
 06/13  09:00:00,57.677926393,12.5086685979,0.0,0.0160647378475,34.3821554469,10.7710376103,4.38663220662e-05,4.38663220662e-05
 06/13  10:00:00,57.7773615383,12.5026926197,0.121475861408,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,59.1218236799,12.5026926197,1.46593800296,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,62.2010301591,12.5026926197,4.54514448219,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,65.535065057,12.5026926197,7.87917938014,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,67.8022080148,12.5026926197,10.1463223379,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,69.4353409266,12.5026926197,11.7794552497,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,71.3038747931,12.5026926197,13.6479891162,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,71.473949642,12.5026926197,13.8180639651,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,57.6250378236,12.5026926197,12.6266525858,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,54.4869105062,12.5026926197,9.48852526832,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,47.4749957542,12.5026926197,4.73829863379,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,18.7719595539,12.5146445762,0.0,0.575964650574,1.91011974705,2.3935639134,60.4286798425,60.4286798425
 06/14  07:00:00,25.3027614814,12.5146445762,0.0,0.360510090202,7.6404789882,4.7871278268,33.4689111495,33.4689111495
 06/14  08:00:00,40.1356786443,12.5146445762,0.0,0.142362900717,19.1011974705,8.3774736969,4.06768853176,4.06768853176
 06/14  09:00:00,57.7242129946,12.5026926197,0.0683273176846,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,58.48856886,12.5026926197,0.83268318309,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,62.8002253462,12.5026926197,5.14433966934,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,66.0327991222,12.5026926197,8.37691344535,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,68.6684672223,12.5026926197,11.0125815454,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,70.2657940736,12.5026926197,12.6099083967,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,72.3003030991,12.5026926197,14.6444174222,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,72.0977182297,12.5026926197,14.4418325528,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,71.088735621,12.5026926197,13.4328499441,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,57.2462044469,12.5026926197,12.247819209,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,54.3799485337,12.5026926197,9.38156329585,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,48.6752829619,12.5026926197,5.93858584146,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,18.845922886,12.5146445762,0.0,0.649927982673,1.91011974705,2.3935639134,70.7154359001,70.7154359001
 06/15  07:00:00,25.2862436873,12.5146445762,0.0,0.34399229609,7.6404789882,4.7871278268,31.1916346886,31.1916346886
 06/15  08:00:00,40.0996178091,12.5146445762,0.0,0.106302065547,19.1011974705,8.3774736969,1.60673360783,1.60673360783
 06/15  09:00:00,57.6804113932,12.5026926197,0.0245257163417,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,58.03807127,12.5026926197,0.382185593108,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,60.9096317453,12.5026926197,3.2537460684,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,62.4993427859,12.5026926197,4.84345710902,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,63.837971382,12.5026926197,6.18208570509,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,66.2433592766,12.5026926197,8.58747359973,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,67.8703622428,12.5026926197,10.2144765659,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,67.9114872154,12.5026926197,10.2556015385,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,67.3784323991,12.5026926197,9.72254672223,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,53.4798010822,12.5026926197,8.48141584433,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,51.4642937721,12.5026926197,6.46590853415,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,45.6131542426,12.5026926197,2.87645712221,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,18.833394542,12.5146445762,0.0,0.637399638645,1.91011974705,2.3935639134,71.917870214,71.917870214
 06/16  07:00:00,25.3345999936,12.5146445762,0.0,0.39234860239,7.6404789882,4.7871278268,41.1170339316,41.1170339316
 06/16  08:00:00,40.1290665674,12.5146445762,0.0,0.135750823791,19.1011974705,8.3774736969,5.51658582671,5.51658582671
 06/16  09:00:00,57.685638746,12.5026926197,0.0297530691092,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,58.0135674759,12.5026926197,0.357681799019,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,59.2834859285,12.5026926197,1.62760025161,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,61.4768177048,12.5026926197,3.82093202789,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,63.5111974804,12.5026926197,5.85531180347,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,64.8497193121,12.5026926197,7.19383363521,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,65.2438777313,12.5026926197,7.58799205439,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,67.6097706,12.5026926197,9.95388492309,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,67.603329036,12.5026926197,9.94744335909,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,53.6879560866,12.5026926197,8.68957084873,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,52.3242020445,12.5026926197,7.32581680665,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,46.1025049561,12.5026926197,3.36580783571,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,18.1698344352,12.5146445762,0.0,0.572230510206,1.91011974705,1.79517293505,64.9830607521,64.9830607521
 06/17  07:00:00,20.2428159349,12.5146445762,0.0,0.317585994507,3.8202394941,3.5903458701,30.8792599419,30.8792599419
 06/17  08:00:00,30.1120156995,12.5146445762,0.0,0.152742857532,11.4607184823,5.9839097835,7.25751969167,7.25751969167
 06/17  09:00:00,45.0497256886,12.5146445762,0.0,0.03938849416,22.9214369646,9.5742556536,0.00393684609633,0.00393684609633
 06/17  10:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,57.9226164003,12.5026926197,0.266730723354,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,58.0438973893,12.5026926197,0.388011712442,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,58.8861151837,12.5026926197,1.23022950685,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,62.3923423941,12.5026926197,4.73645671721,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,62.4681573351,12.5026926197,4.81227165816,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,61.9461388932,12.5026926197,4.29025321633,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,61.9739626083,12.5026926197,4.31807693143,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,40.9563917997,12.5026926197,0.975028012552,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,30.2666178868,12.5026926197,0.319297001335,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,32.7383625172,12.5026926197,0.0357082984138,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,28.1792779839,12.5026926197,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,20.40495718,12.5146445762,0.0,0.479727239567,3.8202394941,3.5903458701,42.8932779958,42.8932779958
 06/18  09:00:00,20.0834054767,12.5146445762,0.0,0.158175536309,3.8202394941,3.5903458701,5.89493228495,5.89493228495
 06/18  10:00:00,34.9795141517,12.5086685979,0.0,0.00919583719196,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,45.1885500301,12.5026926197,0.190164792161,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,46.0910852423,12.5026926197,1.0927000044,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,49.1534861454,12.5026926197,4.15510090748,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,50.3599837526,12.5026926197,5.36159851467,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,50.9267114825,12.5026926197,5.9283262446,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,39.1701128689,12.5026926197,4.20577053264,0.0,15.2809579764,7.1806917402,0.0,0.0
