Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/18  18:00:00,26.3050486986,12.5026926197,1.37474926386,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,18.8347464432,12.5146445762,0.0,0.638751539916,1.91011974705,2.3935639134,69.4013422231,69.4013422231
 06/19  07:00:00,25.3170801429,12.5146445762,0.0,0.374828751734,7.6404789882,4.7871278268,34.986558606,34.986558606
 06/19  08:00:00,40.1548807499,12.5146445762,0.0,0.161565006342,19.1011974705,8.3774736969,4.96605415004,4.96605415004
 06/19  09:00:00,57.6664991601,12.5066766052,0.0016408120977,0.00498868558139,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,58.0512159109,12.5026926197,0.395330233989,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,61.1894157147,12.5026926197,3.53353003782,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,63.6081328978,12.5026926197,5.95224722087,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,66.2085243588,12.5026926197,8.55263868189,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,69.5130512692,12.5026926197,11.8571655923,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,72.3749281995,12.5026926197,14.7190425226,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,72.0331069412,12.5026926197,14.3772212643,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,69.1207211557,12.5026926197,11.4648354788,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,54.5135895373,12.5026926197,9.5152042994,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,52.7454327261,12.5026926197,7.74704748825,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,46.9132804674,12.5026926197,4.17658334694,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,18.6196127605,12.5146445762,0.0,0.423617857204,1.91011974705,2.3935639134,42.3489463533,42.3489463533
 06/20  07:00:00,25.1864093068,12.5146445762,0.0,0.244157915616,7.6404789882,4.7871278268,17.6159380996,17.6159380996
 06/20  08:00:00,40.0565641864,12.5146445762,0.0,0.0632484428197,19.1011974705,8.3774736969,0.0906619045621,0.0906619045621
 06/20  09:00:00,57.7564178771,12.5026926197,0.100532200191,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,58.7616265999,12.5026926197,1.10574092302,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,63.4720043034,12.5026926197,5.8161186265,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,65.3963305034,12.5026926197,7.74044482648,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,67.5644117758,12.5026926197,9.90852609892,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,70.4879491777,12.5026926197,12.8320635008,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,72.3210116987,12.5026926197,14.6651260218,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,72.5302220652,12.5026926197,14.8743363883,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,71.2586782356,12.5026926197,13.6027925587,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,56.7276475787,12.5026926197,11.7292623408,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,54.2053573992,12.5026926197,9.20697216135,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,48.0070979285,12.5026926197,5.27040080803,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,18.5555683478,12.5146445762,0.0,0.35957344454,1.91011974705,2.3935639134,34.7615249948,34.7615249948
 06/21  07:00:00,25.0957234432,12.5146445762,0.0,0.153472052004,7.6404789882,4.7871278268,6.42487665173,6.42487665173
 06/21  08:00:00,40.0045229624,12.5106605907,0.0,0.0151912043062,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,57.7310986909,12.5026926197,0.0752130140492,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,58.0621680979,12.5026926197,0.406282420964,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,59.8422002588,12.5026926197,2.18631458188,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,62.9042547072,12.5026926197,5.24836903033,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,66.1049306282,12.5026926197,8.44904495135,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,68.2335518234,12.5026926197,10.5776661465,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,69.6088980719,12.5026926197,11.953012395,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,67.2096368553,12.5026926197,9.55375117837,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,64.9140076441,12.5026926197,7.25812196724,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,51.8147549909,12.5026926197,6.81636975305,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,50.1831353863,12.5026926197,5.18475014839,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,44.6348823181,12.5026926197,1.89818519764,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,18.6952778737,12.5146445762,0.0,0.499282970429,1.91011974705,2.3935639134,53.2887602546,53.2887602546
 06/22  07:00:00,25.2729159551,12.5146445762,0.0,0.330664563926,7.6404789882,4.7871278268,31.517642886,31.517642886
 06/22  08:00:00,40.1222685049,12.5146445762,0.0,0.128952761306,19.1011974705,8.3774736969,3.41441076629,3.41441076629
 06/22  09:00:00,57.6849621609,12.5026926197,0.0290764840311,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,57.992113316,12.5026926197,0.336227639133,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,59.5134102944,12.5026926197,1.85752461746,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,62.6558476421,12.5026926197,4.99996196523,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,65.1569246041,12.5026926197,7.5010389272,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,67.0493526928,12.5026926197,9.39346701591,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,68.8252538693,12.5026926197,11.1693681924,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,70.1229204588,12.5026926197,12.4670347819,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,70.2697984594,12.5026926197,12.6139127825,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,56.1773188838,12.5026926197,11.1789336459,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,53.744398995,12.5026926197,8.74601375709,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,47.765692632,12.5026926197,5.02899551158,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,18.7204793638,12.5146445762,0.0,0.524484460534,1.91011974705,2.3935639134,55.5852611631,55.5852611631
 06/23  07:00:00,25.2666271381,12.5146445762,0.0,0.324375746867,7.6404789882,4.7871278268,29.2053401859,29.2053401859
 06/23  08:00:00,40.1008461042,12.5146445762,0.0,0.107530360566,19.1011974705,8.3774736969,1.81443568861,1.81443568861
 06/23  09:00:00,57.688740704,12.5026926197,0.0328550270919,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,57.9989512835,12.5026926197,0.343065606648,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,59.6115633584,12.5026926197,1.95567768151,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,62.5840275322,12.5026926197,4.92814185534,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,65.270878121,12.5026926197,7.61499244411,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,67.7803182503,12.5026926197,10.1244325734,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,70.679573591,12.5026926197,13.0236879141,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,71.9004071192,12.5026926197,14.2445214423,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,71.1928616764,12.5026926197,13.5369759995,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,57.6544505261,12.5026926197,12.6560652882,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,56.0536503277,12.5026926197,11.0552650898,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,50.213439459,12.5026926197,7.47674233855,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,18.0551668621,12.5146445762,0.0,0.457562937109,1.91011974705,1.79517293505,48.6684647179,48.6684647179
 06/24  07:00:00,20.203274201,12.5146445762,0.0,0.278044260574,3.8202394941,3.5903458701,25.0173413531,25.0173413531
 06/24  08:00:00,30.0446017519,12.5146445762,0.0,0.0853289099205,11.4607184823,5.9839097835,1.60331489919,1.60331489919
 06/24  09:00:00,45.0098125543,12.5026926197,0.011427316383,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,58.5177397068,12.5026926197,0.861854029893,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,62.2508775455,12.5026926197,4.59499186865,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,64.5442696778,12.5026926197,6.88838400089,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,67.7162198024,12.5026926197,10.0603341255,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,69.9106656741,12.5026926197,12.2547799972,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,70.9251943314,12.5026926197,13.2693086545,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,71.8491741304,12.5026926197,14.1932884535,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,70.8215550181,12.5026926197,13.1656693412,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,48.967757645,12.5026926197,8.98639385787,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,35.9483977245,12.5026926197,6.001076839,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,34.0862374857,12.5026926197,1.38358326682,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,28.1792779839,12.5026926197,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,20.2309205122,12.5146445762,0.0,0.305690571822,3.8202394941,3.5903458701,22.875898955,22.875898955
 06/25  09:00:00,19.9846023095,12.5146445762,0.0,0.059372369089,3.8202394941,3.5903458701,0.0807377142879,0.0807377142879
 06/25  10:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,34.9678715983,12.5026926197,0.00352926204393,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,45.8657517852,12.5026926197,0.867366547266,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,48.4124115432,12.5026926197,3.41402630528,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,50.5641933924,12.5026926197,5.56580815453,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,52.2806736313,12.5026926197,7.2822883934,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,53.9555897033,12.5026926197,8.95720446542,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,43.6009283908,12.5026926197,8.63658605454,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,31.6424546677,12.5026926197,6.71215523298,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,18.6932427658,12.5146445762,0.0,0.497247862497,1.91011974705,2.3935639134,53.3133077515,53.3133077515
 06/26  07:00:00,25.2527870725,12.5146445762,0.0,0.310535681343,7.6404789882,4.7871278268,27.8882501159,27.8882501159
 06/26  08:00:00,40.0791167755,12.5146445762,0.0,0.0858010319323,19.1011974705,8.3774736969,0.959739473502,0.959739473502
 06/26  09:00:00,57.6967171445,12.5026926197,0.0408314676208,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,58.2675078859,12.5026926197,0.611622209033,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,61.6081743246,12.5026926197,3.95228864772,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,64.4540695323,12.5026926197,6.79818385537,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,66.747824362,12.5026926197,9.09193868509,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,67.2659810969,12.5026926197,9.61009542003,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,67.7780972914,12.5026926197,10.1222116145,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,68.1053528838,12.5026926197,10.4494672069,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,67.5338833561,12.5026926197,9.87799767922,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,54.1634960432,12.5026926197,9.16511080526,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,52.886390287,12.5026926197,7.8880050491,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,46.8069665759,12.5026926197,4.07026945545,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,18.6375710747,12.5146445762,0.0,0.441576171345,1.91011974705,2.3935639134,44.6744614899,44.6744614899
 06/27  07:00:00,25.1992903268,12.5146445762,0.0,0.257038935579,7.6404789882,4.7871278268,18.9673324483,18.9673324483
 06/27  08:00:00,40.0361932868,12.5106605907,0.0,0.046861528667,19.1011974705,8.3774736969,0.0658460013341,0.0658460013341
 06/27  09:00:00,57.8416873793,12.5026926197,0.185801702385,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,59.0850593532,12.5026926197,1.42917367633,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,63.5164566035,12.5026926197,5.86057092656,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,66.0065249065,12.5026926197,8.35063922964,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,68.0384197912,12.5026926197,10.3825341143,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,70.4975455574,12.5026926197,12.8416598805,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,71.9211407047,12.5026926197,14.2652550278,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,72.7467996376,12.5026926197,15.0909139607,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,72.24761263,12.5026926197,14.5917269531,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,58.3694551775,12.5026926197,13.3710699396,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,56.5305744118,12.5026926197,11.5321891739,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,49.1859045307,12.5026926197,6.44920741031,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,18.6291934297,12.5146445762,0.0,0.433198526351,1.91011974705,2.3935639134,43.8010662575,43.8010662575
 06/28  07:00:00,25.2019257748,12.5146445762,0.0,0.25967438365,7.6404789882,4.7871278268,20.2212254644,20.2212254644
 06/28  08:00:00,40.0466459291,12.5106605907,0.0,0.0573141709605,19.1011974705,8.3774736969,0.419207783465,0.419207783465
 06/28  09:00:00,57.8770169608,12.5026926197,0.22113128386,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,60.4832530904,12.5026926197,2.82736741349,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,65.053388176,12.5026926197,7.39750249911,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,67.3509224679,12.5026926197,9.695036791,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,69.559272347,12.5026926197,11.9033866701,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,72.2663233765,12.5026926197,14.6104376996,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,73.0145357492,12.5026926197,15.3586500723,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,74.0762412153,12.5026926197,16.4203555384,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,73.3976885794,12.5026926197,15.7418029025,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,58.9674515929,12.5026926197,13.969066355,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,57.2930927086,12.5026926197,12.2947074707,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,49.5840958766,12.5026926197,6.84739875619,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,18.4990522835,12.5146445762,0.0,0.30305738016,1.91011974705,2.3935639134,26.8600899266,26.8600899266
 06/29  07:00:00,25.0865076543,12.5146445762,0.0,0.144256263112,7.6404789882,4.7871278268,5.52765638583,5.52765638583
 06/29  08:00:00,39.9907780844,12.5066766052,0.0,0.00543031176604,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,57.8277437024,12.5026926197,0.171858025531,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,58.3431076279,12.5026926197,0.687221951047,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,62.0208449198,12.5026926197,4.36495924289,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,65.405887369,12.5026926197,7.75000169209,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,67.6123668636,12.5026926197,9.9564811867,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,69.4326635589,12.5026926197,11.776777882,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,70.6254342376,12.5026926197,12.9695485607,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,70.4657978725,12.5026926197,12.8099121956,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,69.356179175,12.5026926197,11.7002934981,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,56.2604022764,12.5026926197,11.2620170385,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,55.002567428,12.5026926197,10.0041821901,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,48.9856919258,12.5026926197,6.24899480541,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,18.6304954607,12.5146445762,0.0,0.434500557365,1.91011974705,2.3935639134,43.4592809865,43.4592809865
 06/30  07:00:00,25.216417692,12.5146445762,0.0,0.274166300846,7.6404789882,4.7871278268,22.3794458564,22.3794458564
 06/30  08:00:00,40.070016597,12.5146445762,0.0,0.0767008533924,19.1011974705,8.3774736969,0.6494711932,0.6494711932
 06/30  09:00:00,57.7798410467,12.5026926197,0.123955369756,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,58.8243184903,12.5026926197,1.1684328134,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,63.193293512,12.5026926197,5.53740783513,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,66.3689302548,12.5026926197,8.71304457793,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,68.9133260928,12.5026926197,11.2574404159,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,70.7177114719,12.5026926197,13.061825795,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,73.0944050521,12.5026926197,15.4385193752,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,72.6317342621,12.5026926197,14.9758485852,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,71.969949989,12.5026926197,14.3140643121,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,58.4367351701,12.5026926197,13.4383499322,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,55.40145845,12.5026926197,10.4030732121,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,49.5599902711,12.5026926197,6.82329315068,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,18.129593362,12.5146445762,0.0,0.531989437039,1.91011974705,1.79517293505,58.1981953484,58.1981953484
 07/01  07:00:00,20.3047676706,12.5146445762,0.0,0.379537730233,3.8202394941,3.5903458701,38.4344843849,38.4344843849
 07/01  08:00:00,30.1484627058,12.5146445762,0.0,0.189189863813,11.4607184823,5.9839097835,9.40823021823,9.40823021823
 07/01  09:00:00,45.0111153015,12.5066766052,0.0,0.00874607808079,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,57.8467811543,12.5026926197,0.190895477385,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,58.1658004714,12.5026926197,0.509914794491,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,60.2128349621,12.5026926197,2.55694928518,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,63.5265507831,12.5026926197,5.87066510618,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,66.6558302438,12.5026926197,8.99994456695,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,68.5834996909,12.5026926197,10.927614014,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,69.5587374139,12.5026926197,11.902851737,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,68.6868065695,12.5026926197,11.0309208926,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,47.7060721339,12.5026926197,7.72470834682,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,35.7960144985,12.5026926197,5.84869361297,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,34.2419973343,12.5026926197,1.53934311549,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,28.1792779839,12.5026926197,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,20.2722814484,12.5146445762,0.0,0.347051508056,3.8202394941,3.5903458701,25.3886714457,25.3886714457
 07/02  09:00:00,20.0261869648,12.5146445762,0.0,0.10095702443,3.8202394941,3.5903458701,1.38416518214,1.38416518214
 07/02  10:00:00,34.9667186784,12.5046846124,0.0,0.000384349325423,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,45.3785055494,12.5026926197,0.380120311468,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,47.2758109935,12.5026926197,2.27742575564,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,48.7126056932,12.5026926197,3.71422045534,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,51.1230620413,12.5026926197,6.12467680344,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,52.9574240128,12.5026926197,7.95903877493,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,41.1836222418,12.5026926197,6.21927990551,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,29.6190793066,12.5026926197,4.68877987192,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,18.608864582,12.5146445762,0.0,0.412869678668,1.91011974705,2.3935639134,39.711160601,39.711160601
 07/03  07:00:00,25.1933011689,12.5146445762,0.0,0.251049777717,7.6404789882,4.7871278268,16.3395455505,16.3395455505
 07/03  08:00:00,40.0464040857,12.5146445762,0.0,0.0530883420751,19.1011974705,8.3774736969,0.0307211156773,0.0307211156773
 07/03  09:00:00,57.7531160487,12.5026926197,0.0972303718176,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,58.0788104365,12.5026926197,0.422924759581,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,60.5437417143,12.5026926197,2.88785603743,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,63.2660942626,12.5026926197,5.61020858571,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,65.5472453116,12.5026926197,7.89135963468,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,68.0207764231,12.5026926197,10.3648907462,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,69.2562034516,12.5026926197,11.6003177747,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,69.6866031835,12.5026926197,12.0307175066,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,68.9724004209,12.5026926197,11.316514744,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,54.4952971806,12.5026926197,9.49691194268,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,51.6012280439,12.5026926197,6.602842806,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,45.2736757431,12.5026926197,2.53697862267,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,20.1675343057,12.5146445762,0.0,0.24230436534,3.8202394941,3.5903458701,11.5927215874,11.5927215874
 07/04  09:00:00,19.9478843893,12.5106605907,0.0,0.0266384344442,3.8202394941,3.5903458701,2.55163829526e-06,2.55163829526e-06
 07/04  10:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,35.0659169238,12.5026926197,0.101574587509,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,46.270520324,12.5026926197,1.27213508614,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,49.7538348653,12.5026926197,4.75544962739,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,50.841361577,12.5026926197,5.84297633911,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,51.2028212596,12.5026926197,6.20443602167,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,51.8654631524,12.5026926197,6.86707791454,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,39.6573917205,12.5026926197,4.69304938421,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,27.6732104096,12.5026926197,2.74291097492,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,18.7060903765,12.5146445762,0.0,0.510095473229,1.91011974705,2.3935639134,51.8399662234,51.8399662234
 07/05  07:00:00,25.2193628124,12.5146445762,0.0,0.277111421259,7.6404789882,4.7871278268,19.9425013448,19.9425013448
 07/05  08:00:00,40.0334528507,12.5106605907,0.0,0.0441210926372,19.1011974705,8.3774736969,0.043640038032,0.043640038032
 07/05  09:00:00,57.8229968387,12.5026926197,0.167111161847,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,59.4178115898,12.5026926197,1.76192591291,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,63.9068012776,12.5026926197,6.25091560066,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,66.6783957445,12.5026926197,9.02251006762,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,69.3168564121,12.5026926197,11.6609707352,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,70.3365925324,12.5026926197,12.6807068555,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,72.1640293594,12.5026926197,14.5081436825,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,73.4223760666,12.5026926197,15.7664903897,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,73.1704963421,12.5026926197,15.5146106652,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,56.8335501727,12.5026926197,11.8351649348,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,52.4884238944,12.5026926197,7.4900386565,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,47.4311298423,12.5026926197,4.69443272191,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,18.6035008986,12.5146445762,0.0,0.407505995281,1.91011974705,2.3935639134,38.8372587844,38.8372587844
 07/06  07:00:00,25.1814015867,12.5146445762,0.0,0.239150195489,7.6404789882,4.7871278268,15.1377596345,15.1377596345
 07/06  08:00:00,40.0379015939,12.5126525834,0.0,0.0465778430468,19.1011974705,8.3774736969,0.0488660621779,0.0488660621779
 07/06  09:00:00,57.8244018407,12.5026926197,0.168516163798,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,59.9083446427,12.5026926197,2.25245896576,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,65.259306571,12.5026926197,7.60342089409,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,67.8690121327,12.5026926197,10.2131264558,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,69.1684489544,12.5026926197,11.5125632775,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,71.0132842937,12.5026926197,13.3573986168,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,73.9229284689,12.5026926197,16.267042792,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,73.3211732798,12.5026926197,15.6652876029,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,71.3215409957,12.5026926197,13.6656553188,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,56.4211384395,12.5026926197,11.4227532016,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,53.7729555915,12.5026926197,8.77457035357,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,47.2490658952,12.5026926197,4.51236877474,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,18.6193644322,12.5146445762,0.0,0.423369528887,1.91011974705,2.3935639134,42.5058763778,42.5058763778
 07/07  07:00:00,25.2071769085,12.5146445762,0.0,0.264925517348,7.6404789882,4.7871278268,20.115779571,20.115779571
 07/07  08:00:00,40.0401656827,12.5106605907,0.0,0.0508339246387,19.1011974705,8.3774736969,0.0901895604941,0.0901895604941
 07/07  09:00:00,57.8755205939,12.5026926197,0.219634916997,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,60.4983548618,12.5026926197,2.84246918489,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,65.2296512696,12.5026926197,7.57376559273,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,68.3977506965,12.5026926197,10.7418650196,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,71.0232344238,12.5026926197,13.3673487469,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,72.9916630681,12.5026926197,15.3357773912,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,74.8142874995,12.5026926197,17.1584018226,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,74.5811305818,12.5026926197,16.9252449049,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,73.6594654517,12.5026926197,16.0035797748,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,58.6849073562,12.5026926197,13.6865221183,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,55.7040769989,12.5026926197,10.705691761,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,50.2330207674,12.5026926197,7.49632364695,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,17.9401819428,12.5146445762,0.0,0.342578017852,1.91011974705,1.79517293505,33.698711795,33.698711795
 07/08  07:00:00,20.1522421565,12.5146445762,0.0,0.227012216094,3.8202394941,3.5903458701,17.7533777964,17.7533777964
 07/08  08:00:00,29.9994709175,12.5126525834,0.0,0.0421900682784,11.4607184823,5.9839097835,0.211793717646,0.211793717646
 07/08  09:00:00,45.0347347772,12.5026926197,0.0363495392841,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,58.217503645,12.5026926197,0.56161796815,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,60.922829978,12.5026926197,3.26694430109,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,62.3356911595,12.5026926197,4.67980548258,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,65.4671266676,12.5026926197,7.81124099068,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,69.484754818,12.5026926197,11.8288691411,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,72.3378789415,12.5026926197,14.6819932646,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,73.2547437357,12.5026926197,15.5988580588,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,72.4942478868,12.5026926197,14.8383622099,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,51.6803515391,12.5026926197,11.698987752,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,38.9072374474,12.5026926197,8.95991656187,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,36.3843961259,12.5026926197,3.68174190709,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,28.215053596,12.5026926197,0.0357756121412,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,20.051139768,12.5146445762,0.0,0.125909827644,3.8202394941,3.5903458701,3.87743901772,3.87743901772
 07/09  09:00:00,19.9191061148,12.5066766052,0.0,0.00184414535463,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,35.0055961,12.5026926197,0.0412537637474,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,35.2307608124,12.5026926197,0.266418476109,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,48.3782878885,12.5026926197,3.3799026506,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,51.9561168509,12.5026926197,6.95773161299,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,53.8795459595,12.5026926197,8.88116072158,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,54.8739981325,12.5026926197,9.87561289463,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,54.0748019451,12.5026926197,9.07641670723,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,41.6520445345,12.5026926197,6.68770219824,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,30.8928436303,12.5026926197,5.96254419561,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
