Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,18.6014074597,12.5146445762,0.0,0.405412556402,1.91011974705,2.3935639134,39.3318384032,39.3318384032
 07/10  07:00:00,25.1908850913,12.5146445762,0.0,0.248633700108,7.6404789882,4.7871278268,16.8806821085,16.8806821085
 07/10  08:00:00,40.0485695163,12.5126525834,0.0,0.0572457654486,19.1011974705,8.3774736969,0.0787821764963,0.0787821764963
 07/10  09:00:00,57.8108402719,12.5026926197,0.15495459499,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,58.9233829675,12.5026926197,1.26749729055,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,63.0885451607,12.5026926197,5.43265948378,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,65.9606303237,12.5026926197,8.30474464676,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,68.3877871399,12.5026926197,10.731901463,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,68.5506728132,12.5026926197,10.8947871363,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,70.2432473291,12.5026926197,12.5873616522,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,71.4627971721,12.5026926197,13.8069114952,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,69.6171877659,12.5026926197,11.961302089,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,56.7369526053,12.5026926197,11.7385673674,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,55.2034144836,12.5026926197,10.2050292457,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,48.2719527448,12.5026926197,5.53525562434,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,19.9007987322,12.5146445762,0.0,0.327137162249,1.91011974705,2.3935639134,27.5832198276,27.5832198276
 07/11  07:00:00,25.1405574655,12.5146445762,0.0,0.198306074299,7.6404789882,4.7871278268,9.77924367157,9.77924367157
 07/11  08:00:00,40.0028537431,12.5076726016,0.0,0.0165099741405,19.1011974705,8.3774736969,9.18455205341e-05,9.18455205341e-05
 07/11  09:00:00,58.1316032659,12.5026926197,0.475717588991,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,61.1658554988,12.5026926197,3.50996982191,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,65.0264397518,12.5026926197,7.37055407487,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,67.3986584115,12.5026926197,9.74277273464,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,69.7265203462,12.5026926197,12.0706346693,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,70.7238839426,12.5026926197,13.0679982657,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,73.365476037,12.5026926197,15.7095903601,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,75.1009594813,12.5026926197,17.4450738044,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,74.890291193,12.5026926197,17.2344055161,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,60.7815674843,12.5026926197,15.7831822464,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,58.3559952002,12.5026926197,13.3576099623,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,51.5198416194,12.5026926197,8.78314449897,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,19.8651857257,12.5146445762,0.0,0.291524155678,1.91011974705,2.3935639134,23.788243669,23.788243669
 07/12  07:00:00,25.1176940926,12.5146445762,0.0,0.175442701403,7.6404789882,4.7871278268,8.00304999131,8.00304999131
 07/12  08:00:00,39.9971379614,12.5066766052,0.0,0.0117901887627,19.1011974705,8.3774736969,0.000120181628802,0.000120181628802
 07/12  09:00:00,59.0854827072,12.5026926197,1.42959703026,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,64.4718360095,12.5026926197,6.81595033261,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,69.018765474,12.5026926197,11.3628797971,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,71.6418601846,12.5026926197,13.9859745077,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,73.2324362114,12.5026926197,15.5765505345,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,74.0982684838,12.5026926197,16.4423828069,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,75.2765429754,12.5026926197,17.6206572985,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,76.1540298831,12.5026926197,18.4981442062,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,74.7489714079,12.5026926197,17.093085731,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,60.4237107115,12.5026926197,15.4253254736,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,57.9330017728,12.5026926197,12.9346165349,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,53.3592074818,12.5026926197,10.6225103614,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,19.6582202154,12.5146445762,0.0,0.0845586454322,1.91011974705,2.3935639134,5.4851873749,5.4851873749
 07/13  07:00:00,24.9619727007,12.5106605907,0.0,0.0237052949995,7.6404789882,4.7871278268,0.200340972564,0.200340972564
 07/13  08:00:00,39.991955314,12.5026926197,0.0105915268909,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,58.7085919472,12.5026926197,1.05270627034,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,62.3645623783,12.5026926197,4.70867670144,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,66.4691209614,12.5026926197,8.81323528455,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,69.6969946468,12.5026926197,12.0411089699,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,71.9689220231,12.5026926197,14.3130363462,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,74.1579564522,12.5026926197,16.5020707753,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,75.4480803844,12.5026926197,17.7921947075,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,74.270196425,12.5026926197,16.6143107481,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,70.3267672714,12.5026926197,12.6708815945,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,55.4252343755,12.5026926197,10.4268491376,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,53.9529169597,12.5026926197,8.95453172182,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,48.2615129454,12.5026926197,5.52481582496,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,19.565693599,12.5066766052,0.0,0.0,1.91011974705,2.3935639134,0.00365381232699,0.00365381232699
 07/14  07:00:00,24.9302994347,12.5026926197,0.0,0.0,7.6404789882,4.7871278268,0.00165426672546,0.00165426672546
 07/14  08:00:00,40.1012372188,12.5026926197,0.119873431695,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,59.5929889726,12.5026926197,1.93710329566,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,63.6888413958,12.5026926197,6.03295571891,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,67.5280854541,12.5026926197,9.87219977716,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,67.9495595965,12.5026926197,10.2936739196,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,69.2533088391,12.5026926197,11.5974231622,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,69.8391940345,12.5026926197,12.1833083576,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,70.2494507186,12.5026926197,12.5935650417,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,71.460754112,12.5026926197,13.8048684351,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,69.8127143299,12.5026926197,12.156828653,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,54.4555369612,12.5026926197,9.45715172333,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,52.1539796833,12.5026926197,7.1555944454,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,47.3556010717,12.5026926197,4.61890395131,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,19.1209323274,12.5146445762,0.0,0.145661735766,1.91011974705,1.79517293505,10.0427570294,10.0427570294
 07/15  07:00:00,19.9968759736,12.5146445762,0.0,0.0716460332171,3.8202394941,3.5903458701,1.66938263435,1.66938263435
 07/15  08:00:00,29.9473208855,12.5026926197,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,45.2262187837,12.5026926197,0.227833545773,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,60.6322560351,12.5026926197,2.97637035823,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,65.7159551946,12.5026926197,8.06006951769,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,67.1221320273,12.5026926197,9.46624635043,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,63.4808526299,12.5026926197,5.82496695298,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,58.9582245323,12.5026926197,1.30233885541,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,58.6809228022,12.5026926197,1.02503712525,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,58.7859277585,12.5026926197,1.13004208164,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,58.6841703944,12.5026926197,1.02828471746,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,40.5766742279,12.5026926197,0.595310440756,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,30.2586274087,12.5026926197,0.311306523156,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,32.7679875207,12.5026926197,0.0653333018997,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,28.1792779839,12.5026926197,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,20.071632005,12.5146445762,0.0,0.146402064639,3.8202394941,3.5903458701,6.10932051856,6.10932051856
 07/16  09:00:00,19.927890371,12.5086685979,0.0,0.00863640890512,3.8202394941,3.5903458701,0.000574494611435,0.000574494611435
 07/16  10:00:00,34.980294484,12.5026926197,0.0159521476714,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,35.2308797327,12.5026926197,0.26653739639,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,49.2147574326,12.5026926197,4.21637219472,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,51.7763786317,12.5026926197,6.77799339383,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,52.3639694964,12.5026926197,7.36558425848,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,52.8920521051,12.5026926197,7.89366686715,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,53.2839816487,12.5026926197,8.28559641077,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,41.4476175292,12.5026926197,6.48327519291,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,27.7050023915,12.5026926197,2.77470295677,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,19.7231267247,12.5146445762,0.0,0.149465154743,1.91011974705,2.3935639134,8.08448977646,8.08448977646
 07/17  07:00:00,25.0588265894,12.5146445762,0.0,0.116575198245,7.6404789882,4.7871278268,3.74727000968,3.74727000968
 07/17  08:00:00,40.0023381993,12.5086685979,0.0,0.0149984339291,19.1011974705,8.3774736969,0.00207735479149,0.00207735479149
 07/17  09:00:00,57.9197564651,12.5026926197,0.263870788187,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,58.3467486939,12.5026926197,0.690863017034,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,60.8564314539,12.5026926197,3.20054577701,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,64.7813991784,12.5026926197,7.12551350153,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,68.4481071491,12.5026926197,10.7922214722,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,69.5090315633,12.5026926197,11.8531458864,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,70.2791930932,12.5026926197,12.6233074163,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,68.8326569961,12.5026926197,11.1767713192,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,65.5689229334,12.5026926197,7.91303725647,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,50.722385062,12.5026926197,5.72399982408,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,49.0832686053,12.5026926197,4.08488336739,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,44.1216133333,12.5026926197,1.3849162129,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,19.8204797079,12.5146445762,0.0,0.246818137932,1.91011974705,2.3935639134,19.5868425643,19.5868425643
 07/18  07:00:00,25.1158823081,12.5146445762,0.0,0.173630916899,7.6404789882,4.7871278268,9.39967024336,9.39967024336
 07/18  08:00:00,40.0103279571,12.5086685979,0.0,0.0229881917736,19.1011974705,8.3774736969,0.00159364667069,0.00159364667069
 07/18  09:00:00,57.9146077046,12.5026926197,0.258722027685,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,59.6431336092,12.5026926197,1.98724793233,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,61.8263898596,12.5026926197,4.17050418266,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,62.3053052154,12.5026926197,4.64941953852,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,63.3201308914,12.5026926197,5.66424521455,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,65.4199818019,12.5026926197,7.76409612505,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,67.5135725487,12.5026926197,9.85768687181,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,68.6951184388,12.5026926197,11.0392327619,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,66.8669880793,12.5026926197,9.21110240243,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,52.6600498879,12.5026926197,7.66166465005,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,51.350837691,12.5026926197,6.35245245306,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,45.8285040417,12.5026926197,3.09180692129,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,19.7312719491,12.5146445762,0.0,0.157610379153,1.91011974705,2.3935639134,9.40572495851,9.40572495851
 07/19  07:00:00,25.0468458113,12.5146445762,0.0,0.104594420116,7.6404789882,4.7871278268,1.79799955585,1.79799955585
 07/19  08:00:00,39.990260528,12.5066766052,0.0,0.00491275538485,19.1011974705,8.3774736969,0.000126965467453,0.000126965467453
 07/19  09:00:00,58.0154761987,12.5026926197,0.359590521843,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,60.9080065625,12.5026926197,3.2521208856,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,64.7051034804,12.5026926197,7.04921780348,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,65.6505543059,12.5026926197,7.99466862902,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,62.9442078238,12.5026926197,5.28832214688,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,60.5565002134,12.5026926197,2.90061453649,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,63.2580692915,12.5026926197,5.60218361463,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,67.091194774,12.5026926197,9.43530909708,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,67.2982036098,12.5026926197,9.64231793291,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,54.6579150715,12.5026926197,9.65952983362,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,52.1907566059,12.5026926197,7.19237136805,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,46.1666277262,12.5026926197,3.42993060572,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,19.7086558535,12.5146445762,0.0,0.134994283573,1.91011974705,2.3935639134,1.92861791781,1.92861791781
 07/20  07:00:00,24.9930669362,12.5146445762,0.0,0.050815545,7.6404789882,4.7871278268,0.0505489883853,0.0505489883853
 07/20  08:00:00,39.9813637871,12.5026926197,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,57.8339480605,12.5026926197,0.178062383636,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,58.3273290072,12.5026926197,0.671443330319,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,62.6423207713,12.5026926197,4.98643509436,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,65.924361705,12.5026926197,8.2684760281,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,66.8816770695,12.5026926197,9.22579139263,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,67.3483169328,12.5026926197,9.69243125585,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,67.7250852017,12.5026926197,10.0691995248,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,67.2315547489,12.5026926197,9.575669072,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,65.9504362307,12.5026926197,8.29455055377,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,52.9546123677,12.5026926197,7.95622712978,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,50.9791562413,12.5026926197,5.98077100337,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,44.8443674813,12.5026926197,2.1076703609,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,19.9235093751,12.5146445762,0.0,0.349847805152,1.91011974705,2.3935639134,32.0308545449,32.0308545449
 07/21  07:00:00,25.1898767526,12.5146445762,0.0,0.247625361424,7.6404789882,4.7871278268,17.0615984682,17.0615984682
 07/21  08:00:00,40.046091735,12.5126525834,0.0,0.0547679841105,19.1011974705,8.3774736969,0.101197614234,0.101197614234
 07/21  09:00:00,57.8398447134,12.5026926197,0.183959036545,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,60.5777129655,12.5026926197,2.92182728858,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,66.2180231463,12.5026926197,8.56213746941,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,66.7707212951,12.5026926197,9.11483561815,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,67.7345695425,12.5026926197,10.0786838656,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,67.5556124148,12.5026926197,9.89972673786,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,69.8674459156,12.5026926197,12.2115602387,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,72.2800978864,12.5026926197,14.6242122095,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,72.1913202624,12.5026926197,14.5354345855,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,58.3956273342,12.5026926197,13.3972420963,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,55.5778325656,12.5026926197,10.5794473277,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,49.8904922223,12.5026926197,7.15379510191,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,19.2829080681,12.5146445762,0.0,0.307637476446,1.91011974705,1.79517293505,26.1408653804,26.1408653804
 07/22  07:00:00,20.1472848453,12.5146445762,0.0,0.222054904902,3.8202394941,3.5903458701,14.8617992038,14.8617992038
 07/22  08:00:00,30.0094046221,12.5126525834,0.0,0.0521237729015,11.4607184823,5.9839097835,0.157781602963,0.157781602963
 07/22  09:00:00,45.121876972,12.5026926197,0.123491734058,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,61.968412821,12.5026926197,4.31252714412,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,67.4707596137,12.5026926197,9.81487393685,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,69.5732895633,12.5026926197,11.9174038864,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,69.4442402254,12.5026926197,11.7883545485,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,69.3705796688,12.5026926197,11.7146939919,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,71.544739309,12.5026926197,13.8888536321,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,70.980748906,12.5026926197,13.3248632291,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,71.2052154889,12.5026926197,13.549329812,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,51.1657399289,12.5026926197,11.1843761418,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,37.899926567,12.5026926197,7.95260568152,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,38.0846363117,12.5026926197,5.38198209284,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,29.292149101,12.5026926197,1.11287111708,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,20.0785222751,12.5146445762,0.0,0.153292334708,3.8202394941,3.5903458701,5.30606360772,5.30606360772
 07/23  09:00:00,19.9245353293,12.5066766052,0.0,0.00727335986841,3.8202394941,3.5903458701,0.000441758663027,0.000441758663027
 07/23  10:00:00,35.0279031162,12.5026926197,0.0635607798906,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,35.826144363,12.5026926197,0.861802026721,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,48.9653911395,12.5026926197,3.96700590161,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,48.0338439819,12.5026926197,3.03545874402,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,45.8386376839,12.5026926197,0.84025244603,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,48.5189541125,12.5026926197,3.5205688746,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,51.8123666816,12.5026926197,6.81398144373,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,41.8209325058,12.5026926197,6.85659016952,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,28.7639404181,12.5026926197,3.83364098337,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,19.960005344,12.5146445762,0.0,0.386343774032,1.91011974705,2.3935639134,37.9009187351,37.9009187351
 07/24  07:00:00,25.199183979,12.5146445762,0.0,0.256932587767,7.6404789882,4.7871278268,19.3504912121,19.3504912121
 07/24  08:00:00,40.0507412576,12.5126525834,0.0,0.0594175067474,19.1011974705,8.3774736969,0.235040709688,0.235040709688
 07/24  09:00:00,57.7727309966,12.5026926197,0.116845319666,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,58.5917923939,12.5026926197,0.935906716956,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,62.6634400665,12.5026926197,5.00755438964,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,65.5765544433,12.5026926197,7.92066876637,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,66.7430947297,12.5026926197,9.08720905279,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,65.9485557169,12.5026926197,8.29267003995,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,65.8615441274,12.5026926197,8.20565845048,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,65.3343366307,12.5026926197,7.67845095381,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,64.3402583236,12.5026926197,6.68437264671,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,51.5729666859,12.5026926197,6.57458144797,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,51.3229633063,12.5026926197,6.32457806842,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,46.3262317307,12.5026926197,3.5895346103,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,21.285826378,12.5146445762,0.0,0.334498141401,1.91011974705,2.3935639134,30.8819999555,30.8819999555
 07/25  07:00:00,25.1779866051,12.5146445762,0.0,0.235735213927,7.6404789882,4.7871278268,16.0208435632,16.0208435632
 07/25  08:00:00,40.0540608548,12.5126525834,0.0,0.0627371039998,19.1011974705,8.3774736969,0.218354116585,0.218354116585
 07/25  09:00:00,57.7734703453,12.5026926197,0.117584668403,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,58.6810148358,12.5026926197,1.02512915892,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,63.5274182887,12.5026926197,5.87153261179,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,67.3996227875,12.5026926197,9.7437371106,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,66.1448309631,12.5026926197,8.48894528625,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,61.8275347456,12.5026926197,4.1716490687,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,59.2316174876,12.5026926197,1.5757318107,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,58.818098874,12.5026926197,1.1622131971,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,59.6554499462,12.5026926197,1.99956426933,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,46.9123254319,12.5026926197,1.91394019398,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,45.6425065255,12.5026926197,0.644121287649,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,44.3075725661,12.5026926197,0.193208778968,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,21.2848944293,12.5146445762,0.0,0.333566192618,1.91011974705,2.3935639134,29.8954866307,29.8954866307
 07/26  07:00:00,25.1543967132,12.5146445762,0.0,0.212145322037,7.6404789882,4.7871278268,11.7450279513,11.7450279513
 07/26  08:00:00,40.0396276383,12.5126525834,0.0,0.0483038874908,19.1011974705,8.3774736969,0.0247180925461,0.0247180925461
 07/26  09:00:00,57.7333528645,12.5026926197,0.0774671875834,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,58.0988008158,12.5026926197,0.442915138875,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,61.1104046792,12.5026926197,3.45451900231,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,62.8731975641,12.5026926197,5.21731188717,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,63.3269690522,12.5026926197,5.67108337528,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,63.1847169259,12.5026926197,5.52883124903,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,62.8838331417,12.5026926197,5.22794746477,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,62.6340215903,12.5026926197,4.9781359134,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,62.1384142366,12.5026926197,4.4825285597,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,48.5588605978,12.5026926197,3.56047535994,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,46.877114145,12.5026926197,1.87872890713,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,44.5661838317,12.5026926197,0.451820044559,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,21.237799497,12.5146445762,0.0,0.286471260352,1.91011974705,2.3935639134,24.7442662721,24.7442662721
 07/27  07:00:00,25.1519120279,12.5146445762,0.0,0.209660636717,7.6404789882,4.7871278268,14.2092132475,14.2092132475
 07/27  08:00:00,40.1105065628,12.5146445762,0.0,0.117190819231,19.1011974705,8.3774736969,2.45658026634,2.45658026634
 07/27  09:00:00,57.663554419,12.5046846124,0.00401852127043,0.00165822812692,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,57.9917467926,12.5026926197,0.335861115692,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,59.5138190092,12.5026926197,1.85793333234,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,60.456858774,12.5026926197,2.80097309707,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,59.1213934292,12.5026926197,1.46550775226,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,58.1612100699,12.5026926197,0.505324392956,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,57.9834764748,12.5026926197,0.327590797892,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,57.9201810263,12.5026926197,0.2642953494,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,57.735511097,12.5026926197,0.0796254201095,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,44.1143637871,12.5026926197,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,21.6279940312,12.5146445762,0.0,0.676665794549,1.91011974705,2.3935639134,67.0995177206,67.0995177206
 07/28  07:00:00,25.4328902167,12.5146445762,0.0,0.49063882554,7.6404789882,4.7871278268,46.6014600602,46.6014600602
 07/28  08:00:00,40.275141065,12.5146445762,0.0,0.281825321424,19.1011974705,8.3774736969,16.7719883856,16.7719883856
 07/28  09:00:00,57.7144299626,12.5106605907,0.0,0.0505763147496,34.3821554469,10.7710376103,0.0186258719208,0.0186258719208
 07/28  10:00:00,57.7295205728,12.5026926197,0.0736348959341,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,58.7982679356,12.5026926197,1.14238225866,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,61.5667192062,12.5026926197,3.91083352928,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,62.9113649285,12.5026926197,5.25547925157,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,66.176354431,12.5026926197,8.52046875408,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,67.7482121729,12.5026926197,10.092326496,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,65.0126408411,12.5026926197,7.35675516419,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,63.8505578941,12.5026926197,6.19467221723,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,52.02945753,12.5026926197,7.03107229209,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,51.3921398005,12.5026926197,6.39375456264,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,46.5168984357,12.5026926197,2.40253464857,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,20.7977211099,12.5146445762,0.0,0.444783851611,1.91011974705,1.79517293505,44.6448548159,44.6448548159
 07/29  07:00:00,20.2263318973,12.5146445762,0.0,0.301101956923,3.8202394941,3.5903458701,26.0844204205,26.0844204205
 07/29  08:00:00,30.0731572339,12.5146445762,0.0,0.113884391894,11.4607184823,5.9839097835,1.58140101826,1.58140101826
 07/29  09:00:00,45.0141151876,12.5026926197,0.0157299496858,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,59.1526597962,12.5026926197,1.49677411932,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,63.881159347,12.5026926197,6.22527367007,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,66.1855354182,12.5026926197,8.52964974128,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,69.1380474041,12.5026926197,11.4821617272,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,69.9103912404,12.5026926197,12.2545055635,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,69.7198297811,12.5026926197,12.0639441042,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,71.0979653166,12.5026926197,13.4420796397,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,70.9781550939,12.5026926197,13.322269417,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,50.1899560353,12.5026926197,10.2085922482,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,37.7248034122,12.5026926197,7.77748252672,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,37.4038734886,12.5026926197,3.3235526031,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,28.2826271024,12.5026926197,0.103349118454,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,20.0688835245,12.5146445762,0.0,0.143653584064,3.8202394941,3.5903458701,5.75517162277,5.75517162277
 07/30  09:00:00,19.9164876076,12.5046846124,0.0,0.00121763090894,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,35.0009276633,12.5026926197,0.036585327047,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,35.5065019753,12.5026926197,0.542159638961,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,50.5045732982,12.5026926197,5.50618806034,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,53.3644833781,12.5026926197,8.36609814024,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,54.7262275496,12.5026926197,9.7278423117,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,55.1288404,12.5026926197,10.1304551621,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,56.2423781569,12.5026926197,11.243992919,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,45.944210783,12.5026926197,10.9798684467,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,33.8893400266,12.5026926197,8.95904059194,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,21.3242621709,12.5146445762,0.0,0.372933934273,1.91011974705,2.3935639134,37.3591187453,37.3591187453
 07/31  07:00:00,25.196406594,12.5146445762,0.0,0.254155202822,7.6404789882,4.7871278268,19.4664285727,19.4664285727
 07/31  08:00:00,40.0382685234,12.5106605907,0.0,0.0489367652662,19.1011974705,8.3774736969,0.0877604893101,0.0877604893101
 07/31  09:00:00,57.8013418408,12.5026926197,0.145456163919,0.0,34.3821554469,10.7710376103,0.0,0.0
