Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/31  10:00:00,59.267427844,12.5026926197,1.61154216707,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,64.6493829059,12.5026926197,6.99349722905,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,67.3121384052,12.5026926197,9.65625272833,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,69.498111452,12.5026926197,11.8422257751,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,72.0645780146,12.5026926197,14.4086923377,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,74.0856535634,12.5026926197,16.4297678865,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,72.5942797638,12.5026926197,14.9383940869,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,71.5392215876,12.5026926197,13.8833359107,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,57.6511442619,12.5026926197,12.652759024,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,53.7513981865,12.5026926197,8.7530129486,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,49.5937401452,12.5026926197,5.47937635809,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,21.0649816128,12.5146445762,0.0,0.113653376163,1.91011974705,2.3935639134,7.62172491911,7.62172491911
 08/01  07:00:00,25.0773176933,12.5146445762,0.0,0.135066302138,7.6404789882,4.7871278268,8.01186746735,8.01186746735
 08/01  08:00:00,40.0118346396,12.5086685979,0.0,0.0244948742559,19.1011974705,8.3774736969,0.0307694552962,0.0307694552962
 08/01  09:00:00,57.9719728875,12.5026926197,0.316087210576,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,61.7309901473,12.5026926197,4.07510447036,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,66.4674622426,12.5026926197,8.8115765657,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,69.2522760632,12.5026926197,11.5963903863,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,71.2669869374,12.5026926197,13.6111012605,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,72.6333914114,12.5026926197,14.9775057345,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,74.8698393796,12.5026926197,17.2139537027,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,75.6186871362,12.5026926197,17.9628014593,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,75.226133526,12.5026926197,17.5702478491,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,61.3998673282,12.5026926197,16.4014820903,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,56.8420689641,12.5026926197,11.8436837262,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,50.7580830355,12.5026926197,6.64371924838,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,21.1860297583,12.5146445762,0.0,0.234701521693,1.91011974705,2.3935639134,20.8025387823,20.8025387823
 08/02  07:00:00,25.095888667,12.5146445762,0.0,0.153637275851,7.6404789882,4.7871278268,8.80288818619,8.80288818619
 08/02  08:00:00,40.0010818297,12.5086685979,0.0,0.013742064333,19.1011974705,8.3774736969,0.00106242655131,0.00106242655131
 08/02  09:00:00,57.941732756,12.5026926197,0.285847079088,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,61.9431534796,12.5026926197,4.28726780274,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,66.4826674966,12.5026926197,8.82678181972,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,67.5701385103,12.5026926197,9.91425283338,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,69.5590232355,12.5026926197,11.9031375586,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,72.210128686,12.5026926197,14.5542430091,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,75.1930816255,12.5026926197,17.5371959486,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,75.2548050182,12.5026926197,17.5989193413,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,72.6291638925,12.5026926197,14.9732782156,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,56.3253504046,12.5026926197,11.3269651667,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,53.2100343444,12.5026926197,8.21164910653,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,50.2821833641,12.5026926197,6.16781957702,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,21.0279093589,12.5146445762,0.0,0.0765811222871,1.91011974705,2.3935639134,1.65386953151,1.65386953151
 08/03  07:00:00,25.1190925253,12.5146445762,0.0,0.176841134075,7.6404789882,4.7871278268,1.39245951723,1.39245951723
 08/03  08:00:00,40.0733397372,12.5126525834,0.0,0.0820159863688,19.1011974705,8.3774736969,0.0468268494894,0.0468268494894
 08/03  09:00:00,58.1018959263,12.5026926197,0.446010249388,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,63.0555759323,12.5026926197,5.39969025543,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,68.3621096044,12.5026926197,10.7062239275,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,71.4439340685,12.5026926197,13.7880483916,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,73.8395466405,12.5026926197,16.1836609636,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,76.5672480635,12.5026926197,18.9113623866,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,79.0773849766,12.5026926197,21.4214992997,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,80.7767790787,12.5026926197,23.1208934019,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,80.4245780027,12.5026926197,22.7686923258,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,63.791380913,12.5026926197,18.7929956751,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,59.5569620084,12.5026926197,14.5585767705,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,55.1422102104,12.5026926197,11.0278464233,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,21.1247376931,12.5146445762,0.0,0.173409456443,1.91011974705,2.3935639134,13.743648373,13.743648373
 08/04  07:00:00,25.1581995599,12.5146445762,0.0,0.215948168661,7.6404789882,4.7871278268,7.45617737005,7.45617737005
 08/04  08:00:00,40.0375833944,12.5106605907,0.0,0.0482516363537,19.1011974705,8.3774736969,0.0247832314697,0.0247832314697
 08/04  09:00:00,59.4457303527,12.5026926197,1.78984467585,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,64.6325151751,12.5026926197,6.97662949818,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,69.8411441474,12.5026926197,12.1852584705,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,73.2214838086,12.5026926197,15.5655981317,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,75.7229817413,12.5026926197,18.0670960644,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,76.6153637274,12.5026926197,18.9594780505,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,78.2488109504,12.5026926197,20.5929252735,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,81.1201676855,12.5026926197,23.4642820086,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,83.35732926,12.5026926197,25.7014435831,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,69.4551606019,12.5026926197,24.456775364,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,64.4121707402,12.5026926197,19.4137855023,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,58.9590190347,12.5026926197,14.8446552476,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,20.3805486083,12.513316581,0.0,0.0289393451327,1.91011974705,1.79517293505,2.12663521276,2.12663521276
 08/05  07:00:00,20.0247384089,12.5146445762,0.0,0.0995084685196,3.8202394941,3.5903458701,0.29336769183,0.29336769183
 08/05  08:00:00,29.9586273449,12.5066766052,0.0,0.0073224739304,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,46.3313789705,12.5026926197,1.33299373258,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,64.4177951067,12.5026926197,6.76190942984,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,68.8460819044,12.5026926197,11.1901962275,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,72.1094375809,12.5026926197,14.453551904,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,74.2990991207,12.5026926197,16.6432134438,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,76.3512021213,12.5026926197,18.6953164444,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,78.7733714457,12.5026926197,21.1174857688,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,77.5864902801,12.5026926197,19.9306046032,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,74.5313119887,12.5026926197,16.8754263118,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,52.2400054339,12.5026926197,12.2586416468,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,40.0619416346,12.5026926197,10.1146207491,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,42.3439113051,12.5026926197,6.88592375291,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,29.2825085461,12.5026926197,1.10323056219,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,19.9602925945,12.5126525834,0.0,0.0370546468989,3.8202394941,3.5903458701,0.0105115427172,0.0105115427172
 08/06  09:00:00,19.9188728727,12.5026926197,0.00559488878994,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,36.4865430053,12.5026926197,1.52220066899,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,39.9685527555,12.5026926197,5.00421041918,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,53.8608794997,12.5026926197,8.86249426182,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,54.9831395538,12.5026926197,9.98475431588,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,55.8537545859,12.5026926197,10.855369348,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,57.9538259169,12.5026926197,12.9554406791,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,58.7147606145,12.5026926197,13.7163753766,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,45.1201184332,12.5026926197,10.1557760969,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,30.9102987138,12.5026926197,5.97999927907,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,22.7686858671,12.5146445762,0.0,0.439690963792,1.91011974705,2.3935639134,47.6840392473,47.6840392473
 08/07  07:00:00,25.2697520299,12.5146445762,0.0,0.327500638717,7.6404789882,4.7871278268,31.1081864956,31.1081864956
 08/07  08:00:00,40.1067993879,12.5146445762,0.0,0.113483644335,19.1011974705,8.3774736969,2.71650100603,2.71650100603
 08/07  09:00:00,57.7552818063,12.5026926197,0.0993961294097,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,58.1362249883,12.5026926197,0.4803393114,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,61.2997233409,12.5026926197,3.64383766399,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,64.3215427593,12.5026926197,6.66565708243,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,67.0746528375,12.5026926197,9.41876716059,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,69.4979216026,12.5026926197,11.8420359257,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,72.3552767351,12.5026926197,14.6993910582,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,73.4055478673,12.5026926197,15.7496621904,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,72.4799437723,12.5026926197,14.8240580954,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,58.5874923891,12.5026926197,13.5891071512,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,56.0475610771,12.5026926197,11.0491758392,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,52.3594331349,12.5026926197,6.86740268114,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,22.6311505427,12.5146445762,0.0,0.30215563941,1.91011974705,2.3935639134,28.6097378751,28.6097378751
 08/08  07:00:00,25.1534793321,12.5146445762,0.0,0.211227940915,7.6404789882,4.7871278268,15.4790161771,15.4790161771
 08/08  08:00:00,40.0335439249,12.5106605907,0.0,0.0442121668085,19.1011974705,8.3774736969,0.119771702109,0.119771702109
 08/08  09:00:00,57.7883705167,12.5026926197,0.132484839754,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,59.4329949268,12.5026926197,1.77710924986,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,64.7045731709,12.5026926197,7.04868749396,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,67.4396976129,12.5026926197,9.78381193599,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,70.7009497458,12.5026926197,13.0450640689,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,72.4065762282,12.5026926197,14.7506905513,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,75.1834584435,12.5026926197,17.5275727666,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,74.9721268727,12.5026926197,17.3162411958,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,73.9158557155,12.5026926197,16.2599700386,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,59.9534230752,12.5026926197,14.9550378373,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,57.4469426762,12.5026926197,12.4485574383,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,52.9488977859,12.5026926197,7.45686733212,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,22.4376554775,12.5146445762,0.0,0.108660574171,1.91011974705,2.3935639134,8.67019826555,8.67019826555
 08/09  07:00:00,24.9911106683,12.5146445762,0.0,0.0488592771421,7.6404789882,4.7871278268,0.937773662947,0.937773662947
 08/09  08:00:00,39.9813637871,12.5026926197,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,57.8107440946,12.5026926197,0.154858417658,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,58.1209604093,12.5026926197,0.465074732379,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,59.4755340947,12.5026926197,1.81964841781,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,61.0710747273,12.5026926197,3.4151890504,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,60.1490153714,12.5026926197,2.49312969452,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,61.1801382278,12.5026926197,3.52425255094,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,64.8362745672,12.5026926197,7.18038889028,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,64.627739892,12.5026926197,6.97185421512,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,65.8149847421,12.5026926197,8.15909906525,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,52.8847181904,12.5026926197,7.88633295252,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,50.4140160414,12.5026926197,5.41563080346,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,48.1415459128,12.5026926197,2.64951545907,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,22.6777789359,12.5146445762,0.0,0.348784032634,1.91011974705,2.3935639134,33.5799756682,33.5799756682
 08/10  07:00:00,25.1879588733,12.5146445762,0.0,0.245707482119,7.6404789882,4.7871278268,13.4636699217,13.4636699217
 08/10  08:00:00,40.0988969782,12.5146445762,0.0,0.105581234596,19.1011974705,8.3774736969,0.195767600073,0.195767600073
 08/10  09:00:00,57.6971227259,12.5026926197,0.0412370490451,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,57.9991848062,12.5026926197,0.34329912935,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,58.2886230055,12.5026926197,0.632737328556,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,58.5463855913,12.5026926197,0.890499914385,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,59.6151109819,12.5026926197,1.95922530505,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,63.2517836884,12.5026926197,5.59589801147,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,66.3044561391,12.5026926197,8.6485704622,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,66.9057096187,12.5026926197,9.24982394176,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,65.9788486803,12.5026926197,8.32296300345,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,51.9855542824,12.5026926197,6.98716904454,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,49.9785243859,12.5026926197,4.98013914801,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,46.6523290187,12.5026926197,1.16029856497,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,22.7237286744,12.5146445762,0.0,0.39473377114,1.91011974705,2.3935639134,37.427424241,37.427424241
 08/11  07:00:00,25.240354675,12.5146445762,0.0,0.298103283764,7.6404789882,4.7871278268,20.3794036788,20.3794036788
 08/11  08:00:00,40.135870405,12.5146445762,0.0,0.142554661385,19.1011974705,8.3774736969,0.9470358933,0.9470358933
 08/11  09:00:00,57.7305492614,12.5026926197,0.074663584521,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,58.6840510417,12.5026926197,1.02816536477,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,63.1728346932,12.5026926197,5.51694901629,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,67.279474872,12.5026926197,9.62358919506,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,65.8389172499,12.5026926197,8.18303157297,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,62.7154495641,12.5026926197,5.05956388721,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,63.5842590199,12.5026926197,5.92837334305,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,64.6189228422,12.5026926197,6.96303716534,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,63.756551608,12.5026926197,6.10066593108,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,50.8253304267,12.5026926197,5.82694518885,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,49.1223978699,12.5026926197,4.12401263197,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,46.3140661312,12.5026926197,0.822035677433,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,22.1238907255,12.5146445762,0.0,0.39328680055,1.91011974705,1.79517293505,36.0022586458,36.0022586458
 08/12  07:00:00,20.1988222836,12.5146445762,0.0,0.273592343191,3.8202394941,3.5903458701,16.8406532624,16.8406532624
 08/12  08:00:00,30.1100674408,12.5146445762,0.0,0.15079459878,11.4607184823,5.9839097835,0.869270851528,0.869270851528
 08/12  09:00:00,45.0109620579,12.5066766052,0.0,0.00859283452508,22.9214369646,9.5742556536,6.68650766068e-05,6.68650766068e-05
 08/12  10:00:00,57.807011714,12.5026926197,0.151126037104,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,58.6673780274,12.5026926197,1.01149235053,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,62.3069540321,12.5026926197,4.65106835516,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,65.0837437674,12.5026926197,7.42785809047,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,65.3921893699,12.5026926197,7.73630369301,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,65.4984580194,12.5026926197,7.84257234247,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,66.9223886488,12.5026926197,9.26650297194,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,66.5297689637,12.5026926197,8.87388328676,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,46.0111640005,12.5026926197,6.02980021343,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,33.3638986076,12.5026926197,3.41657772213,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,35.7733015897,12.5026926197,0.315314037578,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,28.1792779839,12.5026926197,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,20.0922016059,12.5146445762,0.0,0.166971665514,3.8202394941,3.5903458701,8.21971568155,8.21971568155
 08/13  09:00:00,19.9838152852,12.5146445762,0.0,0.0585853447997,3.8202394941,3.5903458701,0.184904255947,0.184904255947
 08/13  10:00:00,34.9653383327,12.5036886161,0.0,0.0,15.2809579764,7.1806917402,0.000333087800207,0.000333087800207
 08/13  11:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,45.4662893666,12.5026926197,0.467904128664,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,48.5383480165,12.5026926197,3.53996277856,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,51.2763979549,12.5026926197,6.27801271704,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,52.6260485056,12.5026926197,7.62766326767,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,54.0000891161,12.5026926197,9.00170387819,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,43.3942560793,12.5026926197,8.42991374304,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,30.9630358997,12.5026926197,6.03273646504,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,22.8008018021,12.5146445762,0.0,0.471806898779,1.91011974705,2.3935639134,50.0691193301,50.0691193301
 08/14  07:00:00,25.2499043477,12.5146445762,0.0,0.307652956539,7.6404789882,4.7871278268,26.8041699387,26.8041699387
 08/14  08:00:00,40.1544568211,12.5146445762,0.0,0.161141077489,19.1011974705,8.3774736969,4.24838162582,4.24838162582
 08/14  09:00:00,57.6758738035,12.5046846124,0.01420856216,0.00378757173526,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,58.0512115268,12.5026926197,0.395325849911,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,61.8571194354,12.5026926197,4.20123375852,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,66.4373346939,12.5026926197,8.78144901698,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,69.1501468163,12.5026926197,11.4942611394,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,70.1189637728,12.5026926197,12.4630780959,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,71.53250245,12.5026926197,13.8766167731,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,71.9825441773,12.5026926197,14.3266585004,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,70.9155734126,12.5026926197,13.2596877357,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,56.3767639221,12.5026926197,11.3783786842,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,53.9492548544,12.5026926197,8.95086961648,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,50.2244240426,12.5026926197,3.35472692215,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,22.800373198,12.5146445762,0.0,0.471378294652,1.91011974705,2.3935639134,51.6300684126,51.6300684126
 08/15  07:00:00,25.2742244253,12.5146445762,0.0,0.331973034096,7.6404789882,4.7871278268,32.2973026527,32.2973026527
 08/15  08:00:00,40.1292162875,12.5146445762,0.0,0.135900543959,19.1011974705,8.3774736969,4.21908237521,4.21908237521
 08/15  09:00:00,57.6967077561,12.5026926197,0.0408220791692,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,58.0080563846,12.5026926197,0.352170707671,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,58.5664878084,12.5026926197,0.910602131459,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,63.4048663143,12.5026926197,5.74898063743,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,67.6534254334,12.5026926197,9.9975397565,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,68.317339925,12.5026926197,10.6614542481,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,69.9585217497,12.5026926197,12.3026360728,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,70.7290064715,12.5026926197,13.0731207946,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,69.6355519503,12.5026926197,11.9796662734,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,55.5546968941,12.5026926197,10.5563116562,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,53.138616218,12.5026926197,8.14023098006,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,51.8831040685,12.5026926197,5.01340694807,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,22.8217631267,12.5146445762,0.0,0.492768223363,1.91011974705,2.3935639134,54.4268243158,54.4268243158
 08/16  07:00:00,25.3075776175,12.5146445762,0.0,0.365326226321,7.6404789882,4.7871278268,36.4173394734,36.4173394734
 08/16  08:00:00,40.1326576114,12.5146445762,0.0,0.139341867781,19.1011974705,8.3774736969,4.50506074673,4.50506074673
 08/16  09:00:00,57.6793479536,12.5026926197,0.0234622766646,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,57.9447668132,12.5026926197,0.288881136273,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,59.3349764069,12.5026926197,1.67909072997,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,63.0269587387,12.5026926197,5.37107306178,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,66.252850302,12.5026926197,8.59696462508,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,68.4193648749,12.5026926197,10.763479198,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,71.1654677513,12.5026926197,13.5095820744,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,71.6652275985,12.5026926197,14.0093419216,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,71.0637440894,12.5026926197,13.4078584125,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,57.1313597829,12.5026926197,12.132974545,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,54.5045816602,12.5026926197,9.50619642232,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,53.4442815388,12.5026926197,6.57458441834,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,22.492999055,12.5146445762,0.0,0.164004151655,1.91011974705,2.3935639134,12.2837491931,12.2837491931
 08/17  07:00:00,25.0655263851,12.5146445762,0.0,0.123274993914,7.6404789882,4.7871278268,1.69466659348,1.69466659348
 08/17  08:00:00,39.9925770328,12.5066766052,0.0,0.00722926025045,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,59.1468339096,12.5026926197,1.49094823266,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,63.1148106683,12.5026926197,5.45892499142,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,67.363575189,12.5026926197,9.7076895121,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,70.1246979449,12.5026926197,12.468812268,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,69.8532507373,12.5026926197,12.1973650604,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,67.9041840224,12.5026926197,10.2482983455,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,67.9363481648,12.5026926197,10.2804624879,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,71.1413959568,12.5026926197,13.4855102799,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,72.1544493415,12.5026926197,14.4985636646,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,56.8618286019,12.5026926197,11.863443364,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,53.8407217401,12.5026926197,8.84233650224,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,53.0559076039,12.5026926197,6.18621048352,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,23.9420836505,12.5146445762,0.0,0.235422080536,1.91011974705,2.3935639134,22.5942493409,22.5942493409
 08/18  07:00:00,25.1147879659,12.5146445762,0.0,0.172536574755,7.6404789882,4.7871278268,11.2504907364,11.2504907364
 08/18  08:00:00,40.0139649185,12.5086685979,0.0,0.0266251532005,19.1011974705,8.3774736969,0.0279731050477,0.0279731050477
 08/18  09:00:00,57.8756194651,12.5026926197,0.219733788188,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,58.5859554453,12.5026926197,0.930069768429,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,62.3193414627,12.5026926197,4.66345578577,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,64.6626366963,12.5026926197,7.00675101944,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,67.7184011802,12.5026926197,10.0625155033,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,70.2610869712,12.5026926197,12.6052012943,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,72.1939667313,12.5026926197,14.5380810544,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,73.4025875679,12.5026926197,15.746701891,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,72.9017299516,12.5026926197,15.2458442747,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,58.0666666922,12.5026926197,13.0682814543,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,55.5740417503,12.5026926197,10.5756565124,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,53.1563022383,12.5026926197,6.2866051179,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,23.3877492449,12.5146445762,0.0,0.279478653231,1.91011974705,1.79517293505,26.2458512567,26.2458512567
 08/19  07:00:00,20.1453939733,12.5146445762,0.0,0.220164032867,3.8202394941,3.5903458701,17.2719806338,17.2719806338
 08/19  08:00:00,30.0044751202,12.5106605907,0.0,0.0491862637218,11.4607184823,5.9839097835,0.601514050199,0.601514050199
 08/19  09:00:00,45.1363180891,12.5026926197,0.137932851154,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,58.692248395,12.5026926197,1.03636271805,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,64.1305361983,12.5026926197,6.47465052138,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,68.3737762375,12.5026926197,10.7178905606,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,71.2484151757,12.5026926197,13.5925294988,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,73.2321422925,12.5026926197,15.5762566156,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,73.4420228516,12.5026926197,15.7861371747,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,75.0194771415,12.5026926197,17.3635914646,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,73.2329225455,12.5026926197,15.5770368686,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,50.8457925723,12.5026926197,10.8644287852,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,38.0473972274,12.5026926197,8.10007634193,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,42.3563967226,12.5026926197,5.52074250374,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,29.4006687206,12.5026926197,1.22139073666,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,20.0332558473,12.5146445762,0.0,0.108025906934,3.8202394941,3.5903458701,6.6434833841,6.6434833841
 08/20  09:00:00,19.9202196897,12.5066766052,0.0,0.00295772031508,3.8202394941,3.5903458701,0.00493048796947,0.00493048796947
 08/20  10:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,35.2344374281,12.5026926197,0.270095091819,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,48.0675318958,12.5026926197,3.06914665786,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,51.9378987803,12.5026926197,6.93951354239,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,53.2539704601,12.5026926197,8.25558522223,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,52.3725956706,12.5026926197,7.3742104327,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,51.9412593096,12.5026926197,6.94287407172,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,40.2666713266,12.5026926197,5.30232899035,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,26.9578594111,12.5026926197,2.02755997642,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,24.1181880963,12.5146445762,0.0,0.411526526311,1.91011974705,2.3935639134,42.8218562996,42.8218562996
 08/21  07:00:00,25.2866164816,12.5146445762,0.0,0.344365090406,7.6404789882,4.7871278268,33.9271870831,33.9271870831
 08/21  08:00:00,40.1959024896,12.5146445762,0.0,0.202586746002,19.1011974705,8.3774736969,11.0569052233,11.0569052233
 08/21  09:00:00,57.6710425002,12.5066766052,0.0,0.0111728377558,34.3821554469,10.7710376103,0.000343116877112,0.000343116877112
 08/21  10:00:00,57.7461777232,12.5026926197,0.0902920462586,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,58.0956270942,12.5026926197,0.439741417305,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,58.4855360816,12.5026926197,0.829650404714,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,58.9154911688,12.5026926197,1.25960549186,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,61.6621267278,12.5026926197,4.00624105087,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,63.712761768,12.5026926197,6.05687609106,0.0,34.3821554469,10.7710376103,0.0,0.0
