Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/21  16:00:00,63.3956186697,12.5026926197,5.73973299278,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,62.8013565538,12.5026926197,5.14547087686,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,46.7393808433,12.5026926197,1.74099560537,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,45.2687117134,12.5026926197,0.27032647548,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,46.9191338464,12.5026926197,0.0494367259271,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,24.1456942997,12.5146445762,0.0,0.439032729678,1.91011974705,2.3935639134,46.6619069021,46.6619069021
 08/22  07:00:00,25.3216354693,12.5146445762,0.0,0.379384078131,7.6404789882,4.7871278268,39.4469280313,39.4469280313
 08/22  08:00:00,40.2550600104,12.5146445762,0.0,0.261744266761,19.1011974705,8.3774736969,18.7164317272,18.7164317272
 08/22  09:00:00,57.7368984724,12.5146445762,0.0,0.0690608390458,34.3821554469,10.7710376103,0.0813271233322,0.0813271233322
 08/22  10:00:00,57.6578776696,12.5046846124,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,57.779238896,12.5026926197,0.123353219108,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,58.0658408186,12.5026926197,0.409955141709,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,58.5200156076,12.5026926197,0.864129930747,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,59.4961191168,12.5026926197,1.84023343993,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,62.1196372453,12.5026926197,4.46375156841,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,63.0702078917,12.5026926197,5.41432221484,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,63.1592184543,12.5026926197,5.50333277736,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,50.3037924746,12.5026926197,5.30540723674,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,48.4545482096,12.5026926197,3.45616297171,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,48.5291846881,12.5026926197,0.281820901049,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,24.1942013316,12.5146445762,0.0,0.487539761673,1.91011974705,2.3935639134,52.5614690212,52.5614690212
 08/23  07:00:00,25.3342452389,12.5146445762,0.0,0.391993847731,7.6404789882,4.7871278268,40.3251903356,40.3251903356
 08/23  08:00:00,40.1893727278,12.5146445762,0.0,0.196056984162,19.1011974705,8.3774736969,9.55271881109,9.55271881109
 08/23  09:00:00,57.6651983583,12.5046846124,0.0060854339596,0.00123525466729,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,57.9670977772,12.5026926197,0.311212100277,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,61.6998751926,12.5026926197,4.04398951573,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,65.7835016353,12.5026926197,8.12761595837,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,68.6011278858,12.5026926197,10.9452422089,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,70.6151207114,12.5026926197,12.9592350345,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,72.3768790519,12.5026926197,14.720993375,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,72.6650201677,12.5026926197,15.0091344908,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,71.8782098094,12.5026926197,14.2223241325,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,57.7665753591,12.5026926197,12.7681901212,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,54.270431325,12.5026926197,9.27204608713,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,51.3013963887,12.5026926197,3.05403260161,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,24.039978602,12.5146445762,0.0,0.333317031982,1.91011974705,2.3935639134,30.2906456558,30.2906456558
 08/24  07:00:00,25.2754011108,12.5146445762,0.0,0.333149719631,7.6404789882,4.7871278268,21.8741765256,21.8741765256
 08/24  08:00:00,40.1712237864,12.5146445762,0.0,0.177908042803,19.1011974705,8.3774736969,1.86573858552,1.86573858552
 08/24  09:00:00,57.7205780156,12.5026926197,0.0646923387326,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,58.866358838,12.5026926197,1.21047316107,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,62.6869950765,12.5026926197,5.03110939957,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,65.3203780469,12.5026926197,7.66449237,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,68.620952744,12.5026926197,10.9650670671,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,70.7411025405,12.5026926197,13.0852168636,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,72.2670930348,12.5026926197,14.6112073579,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,72.720162991,12.5026926197,15.0642773141,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,72.7056258238,12.5026926197,15.0497401469,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,57.728174515,12.5026926197,12.7297892771,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,53.3208704019,12.5026926197,8.32248516405,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,51.6509088684,12.5026926197,3.40354508129,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,23.9574647184,12.5146445762,0.0,0.250803148394,1.91011974705,2.3935639134,23.0012329349,23.0012329349
 08/25  07:00:00,25.1829710076,12.5146445762,0.0,0.240719616415,7.6404789882,4.7871278268,12.2482146245,12.2482146245
 08/25  08:00:00,40.0985201142,12.5146445762,0.0,0.105204370649,19.1011974705,8.3774736969,0.18382987954,0.18382987954
 08/25  09:00:00,57.8242236126,12.5026926197,0.168337935675,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,59.8283191961,12.5026926197,2.17243351924,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,63.6943278547,12.5026926197,6.03844217776,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,66.5158417898,12.5026926197,8.85995611293,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,72.6634670059,12.5026926197,15.007581329,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,72.9670655662,12.5026926197,15.3111798893,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,71.8280530007,12.5026926197,14.1721673238,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,72.4692342979,12.5026926197,14.813348621,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,72.267581173,12.5026926197,14.6116954961,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,58.4642217016,12.5026926197,13.4658364637,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,54.3582079825,12.5026926197,9.35982274463,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,51.658841814,12.5026926197,3.4114780269,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,23.3704569244,12.5146445762,0.0,0.26218633281,1.91011974705,1.79517293505,24.9922748313,24.9922748313
 08/26  07:00:00,20.2125098116,12.5146445762,0.0,0.287279871242,3.8202394941,3.5903458701,18.9207521153,18.9207521153
 08/26  08:00:00,30.1209196316,12.5146445762,0.0,0.161646789655,11.4607184823,5.9839097835,2.09222144953,2.09222144953
 08/26  09:00:00,45.054920266,12.5026926197,0.0565350280581,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,59.0884916123,12.5026926197,1.43260593544,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,64.4164124513,12.5026926197,6.76052677437,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,66.3173430556,12.5026926197,8.66145737869,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,68.6860994734,12.5026926197,11.0302137965,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,72.2386110361,12.5026926197,14.5827253592,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,72.6272645424,12.5026926197,14.9713788655,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,72.7322702895,12.5026926197,15.0763846126,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,72.6715312591,12.5026926197,15.0156455822,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,51.3369834632,12.5026926197,11.3556196761,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,37.3611974786,12.5026926197,7.41387659311,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,40.2259297465,12.5026926197,2.01260886102,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,28.2224387651,12.5026926197,0.0431607811834,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,20.0476434996,12.5146445762,0.0,0.122413559205,3.8202394941,3.5903458701,1.57799545286,1.57799545286
 08/27  09:00:00,19.9132779839,12.5026926197,0.0,0.0,3.8202394941,3.5903458701,0.00121798776754,0.00121798776754
 08/27  10:00:00,34.9869014898,12.5026926197,0.0225591535492,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,35.2598735098,12.5026926197,0.295531173476,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,46.6616959234,12.5026926197,1.66331068545,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,49.7460163677,12.5026926197,4.7476311298,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,52.3245137997,12.5026926197,7.32612856179,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,53.5666999181,12.5026926197,8.56831468017,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,53.9058178965,12.5026926197,8.90743265863,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,41.9441781599,12.5026926197,6.97983582363,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,28.5660919852,12.5026926197,3.63579255046,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,24.3301957476,12.5146445762,0.0,0.623534177599,1.91011974705,2.3935639134,69.7891958775,69.7891958775
 08/28  07:00:00,25.4447961929,12.5146445762,0.0,0.502544801719,7.6404789882,4.7871278268,55.0525627505,55.0525627505
 08/28  08:00:00,40.2996162627,12.5146445762,0.0,0.306300519064,19.1011974705,8.3774736969,24.1772140442,24.1772140442
 08/28  09:00:00,57.7593516893,12.5146445762,0.0,0.0915140559586,34.3821554469,10.7710376103,0.116239813059,0.116239813059
 08/28  10:00:00,57.659121422,12.5046846124,0.0,0.0012437523085,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,57.9743482287,12.5026926197,0.318462551834,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,58.6751645566,12.5026926197,1.01927887966,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,61.1810242514,12.5026926197,3.52513857447,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,63.7852605557,12.5026926197,6.12937487882,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,65.8621551915,12.5026926197,8.20626951463,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,67.5669167138,12.5026926197,9.91103103687,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,67.6081609303,12.5026926197,9.95227525343,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,53.9996741066,12.5026926197,9.00128886871,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,51.1709501999,12.5026926197,6.17256496202,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,50.3665841458,12.5026926197,2.11922035875,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,24.2721986846,12.5146445762,0.0,0.565537114667,1.91011974705,2.3935639134,63.3879130962,63.3879130962
 08/29  07:00:00,25.402674345,12.5146445762,0.0,0.460422953794,7.6404789882,4.7871278268,49.6730690701,49.6730690701
 08/29  08:00:00,40.2525740998,12.5146445762,0.0,0.259258356232,19.1011974705,8.3774736969,17.2346627426,17.2346627426
 08/29  09:00:00,57.6909974519,12.5106605907,0.0,0.0271438039783,34.3821554469,10.7710376103,4.28687002779e-05,4.28687002779e-05
 08/29  10:00:00,57.7898755566,12.5026926197,0.133989879739,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,59.5308749347,12.5026926197,1.87498925776,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,62.7449120145,12.5026926197,5.08902633759,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,65.16505135,12.5026926197,7.50916567306,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,67.9555719685,12.5026926197,10.2996862916,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,70.0770602682,12.5026926197,12.4211745913,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,71.3476504273,12.5026926197,13.6917647504,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,70.9911494788,12.5026926197,13.3352638019,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,56.4909025483,12.5026926197,11.4925173104,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,54.9792380207,12.5026926197,8.60318611617,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,51.1584143097,12.5026926197,2.91105052264,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,25.4509760598,12.5146445762,0.0,0.366647823117,1.91011974705,2.3935639134,39.7033718494,39.7033718494
 08/30  07:00:00,25.2960526925,12.5146445762,0.0,0.353801301266,7.6404789882,4.7871278268,29.1773970625,29.1773970625
 08/30  08:00:00,40.2317365055,12.5146445762,0.0,0.238420761943,19.1011974705,8.3774736969,9.45454386307,9.45454386307
 08/30  09:00:00,57.7020593728,12.5066766052,0.0332088989185,0.00898081148325,34.3821554469,10.7710376103,0.000281656121443,0.000281656121443
 08/30  10:00:00,58.4902531704,12.5026926197,0.834367493533,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,63.1543656752,12.5026926197,5.4984799983,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,65.8906294675,12.5026926197,8.23474379059,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,66.4940291255,12.5026926197,8.83814344864,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,66.79800704,12.5026926197,9.14212136314,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,70.3787983858,12.5026926197,12.7229127089,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,73.8198903858,12.5026926197,16.1640047089,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,73.1613926888,12.5026926197,15.5055070119,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,58.0580523149,12.5026926197,13.059667077,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,56.4457712141,12.5026926197,10.0697193096,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,54.2322119945,12.5026926197,5.98484820743,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,25.3369480732,12.5146445762,0.0,0.252619836546,1.91011974705,2.3935639134,25.2803870511,25.2803870511
 08/31  07:00:00,25.2205449948,12.5146445762,0.0,0.278293603659,7.6404789882,4.7871278268,20.1916823576,20.1916823576
 08/31  08:00:00,40.1612563543,12.5146445762,0.0,0.167940610738,19.1011974705,8.3774736969,3.27198608126,3.27198608126
 08/31  09:00:00,57.6578776696,12.5046846124,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,57.7713424934,12.5026926197,0.115456816488,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,57.866598008,12.5026926197,0.210712331081,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,58.0700156306,12.5026926197,0.414129953725,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,58.8715701411,12.5026926197,1.21568446418,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,59.1523250502,12.5026926197,1.49643937331,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,60.7652228291,12.5026926197,3.1093371522,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,62.7703746304,12.5026926197,5.11448895352,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,63.1616393782,12.5026926197,5.5057537013,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,50.8606002669,12.5026926197,5.86221502903,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,48.111799791,12.5026926197,1.73574788645,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,48.2918734897,12.5026926197,0.0445097025814,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,25.6660700019,12.5146445762,0.0,0.5817417653,1.91011974705,2.3935639134,64.8427422545,64.8427422545
 09/01  07:00:00,25.4059598034,12.5146445762,0.0,0.463708412169,7.6404789882,4.7871278268,48.8698069825,48.8698069825
 09/01  08:00:00,40.2610423213,12.5146445762,0.0,0.26772657767,19.1011974705,8.3774736969,19.99759602,19.99759602
 09/01  09:00:00,57.7190931156,12.5126525834,0.0,0.053247474952,34.3821554469,10.7710376103,0.0351759072111,0.0351759072111
 09/01  10:00:00,57.6999773335,12.5026926197,0.0440916566419,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,58.0957015567,12.5026926197,0.439815879774,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,58.2775536156,12.5026926197,0.621667938735,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,60.0010086927,12.5026926197,2.34512301585,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,62.1546796951,12.5026926197,4.4987940182,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,64.3246536947,12.5026926197,6.66876801776,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,65.2551361636,12.5026926197,7.59925048667,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,63.2200962234,12.5026926197,5.56421054646,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,48.2083953838,12.5026926197,3.21001014587,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,46.8946375174,12.5026926197,0.518585612827,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,48.3385241606,12.5026926197,0.0911603734776,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,25.0955155414,12.5146445762,0.0,0.609578283133,1.91011974705,1.79517293505,71.5375884383,71.5375884383
 09/02  07:00:00,20.407966203,12.5146445762,0.0,0.482736262566,3.8202394941,3.5903458701,54.297286637,54.297286637
 09/02  08:00:00,30.2353173572,12.5146445762,0.0,0.276044515243,11.4607184823,5.9839097835,24.2382289616,24.2382289616
 09/02  09:00:00,45.0536758262,12.5126525834,0.0,0.0453306245697,22.9214369646,9.5742556536,0.0455744032912,0.0455744032912
 09/02  10:00:00,57.725862673,12.5026926197,0.0699769961358,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,58.4470279143,12.5026926197,0.791142237381,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,61.7397553022,12.5026926197,4.08386962526,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,63.9810785216,12.5026926197,6.32519284467,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,65.7006117408,12.5026926197,8.04472606385,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,66.4988745908,12.5026926197,8.84298891387,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,67.3716663283,12.5026926197,9.71578065139,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,66.6468435981,12.5026926197,8.99095792119,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,44.8849073519,12.5026926197,4.90354356484,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,33.1072686384,12.5026926197,1.78228108627,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,38.4944639948,12.5026926197,0.281143109274,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,28.1792779839,12.5026926197,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,20.3144097249,12.5146445762,0.0,0.389179784544,3.8202394941,3.5903458701,38.7547938645,38.7547938645
 09/03  09:00:00,20.0494921962,12.5146445762,0.0,0.124262255781,3.8202394941,3.5903458701,4.94763880019,4.94763880019
 09/03  10:00:00,34.9746121345,12.5066766052,0.0,0.00628581267754,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,35.0444861261,12.5026926197,0.080143789827,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,46.0904043907,12.5026926197,1.09201915283,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,47.0485641847,12.5026926197,2.05017894683,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,48.1646163074,12.5026926197,3.16623106955,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,50.7424456352,12.5026926197,5.74406039732,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,52.4776606959,12.5026926197,7.47927545804,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,41.6982240458,12.5026926197,6.73388170952,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,29.2028652249,12.5026926197,4.27256579025,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,20.1736831209,12.5146445762,0.0,0.248453180484,3.8202394941,3.5903458701,23.2610319117,23.2610319117
 09/04  09:00:00,19.9993725667,12.5146445762,0.0,0.074142626358,3.8202394941,3.5903458701,2.15275827245,2.15275827245
 09/04  10:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,35.169175283,12.5026926197,0.204832946716,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,45.810183306,12.5026926197,0.811798068072,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,45.5799310628,12.5026926197,0.581545824904,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,45.3610568577,12.5026926197,0.362671619831,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,45.4750359987,12.5026926197,0.476650760783,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,45.7875326114,12.5026926197,0.789147373451,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,35.6359490516,12.5026926197,0.671606715259,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,25.0431379382,12.5026926197,0.112838503461,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,25.6637001735,12.5146445762,0.0,0.579371936854,1.91011974705,2.3935639134,62.9645659942,62.9645659942
 09/05  07:00:00,25.3709351067,12.5146445762,0.0,0.428683715532,7.6404789882,4.7871278268,43.5552819792,43.5552819792
 09/05  08:00:00,40.2269326786,12.5146445762,0.0,0.233616935001,19.1011974705,8.3774736969,17.2978629744,17.2978629744
 09/05  09:00:00,57.6760782426,12.5066766052,0.0,0.0162085801917,34.3821554469,10.7710376103,0.000206508627883,0.000206508627883
 09/05  10:00:00,57.8814193266,12.5026926197,0.225533649694,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,58.5482128769,12.5026926197,0.892327200001,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,60.3177421547,12.5026926197,2.66185647781,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,62.7172860258,12.5026926197,5.06140034894,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,64.6283244823,12.5026926197,6.97243880543,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,66.568840727,12.5026926197,8.91295505013,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,66.7906089872,12.5026926197,9.13472331034,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,66.4549841775,12.5026926197,8.79909850064,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,53.1899541096,12.5026926197,8.19156887175,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,52.029365396,12.5026926197,4.27564682473,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,48.6499898567,12.5026926197,0.402626069602,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,25.3084203911,12.5146445762,0.0,0.224092154494,1.91011974705,2.3935639134,23.8725931278,23.8725931278
 09/06  07:00:00,25.1177826301,12.5146445762,0.0,0.17553123887,7.6404789882,4.7871278268,12.8407775798,12.8407775798
 09/06  08:00:00,40.0754943409,12.5146445762,0.0,0.0821785973592,19.1011974705,8.3774736969,0.631549852803,0.631549852803
 09/06  09:00:00,57.6578776696,12.5046846124,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,57.661856921,12.5026926197,0.00597124410571,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,57.912676638,12.5026926197,0.256790961144,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,58.1860756548,12.5026926197,0.530189977917,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,58.5996752055,12.5026926197,0.943789528583,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,58.8114367,12.5026926197,1.15555102306,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,58.7770596095,12.5026926197,1.12117393261,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,58.6310742824,12.5026926197,0.975188605502,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,58.5453832155,12.5026926197,0.889497538575,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,45.6445787986,12.5026926197,0.64619356074,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,47.9758218953,12.5026926197,0.222103324085,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,48.2539899006,12.5026926197,0.0066261135109,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,25.8401559373,12.5146445762,0.0,0.755827700672,1.91011974705,2.3935639134,88.3120196008,88.3120196008
 09/07  07:00:00,25.5446019592,12.5146445762,0.0,0.602350567977,7.6404789882,4.7871278268,68.7064464429,68.7064464429
 09/07  08:00:00,40.403999278,12.5146445762,0.0,0.410683534427,19.1011974705,8.3774736969,42.0237837527,42.0237837527
 09/07  09:00:00,57.896817991,12.5146445762,0.0,0.228980357656,34.3821554469,10.7710376103,12.588201878,12.588201878
 09/07  10:00:00,57.752285913,12.5146445762,0.0,0.0844482796493,34.3821554469,10.7710376103,2.07261396936,2.07261396936
 09/07  11:00:00,57.6620727428,12.5026926197,0.00618706591992,0.0,34.3821554469,10.7710376103,4.44894843554e-05,4.44894843554e-05
 09/07  12:00:00,57.9329344614,12.5026926197,0.277048784529,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,58.2897004221,12.5026926197,0.633814745177,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,58.6396315048,12.5026926197,0.983745827901,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,59.0900573165,12.5026926197,1.43417163962,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,59.6509426389,12.5026926197,1.99505696202,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,59.7620340837,12.5026926197,2.10614840679,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,46.0073229159,12.5026926197,1.00893767799,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,48.1035094123,12.5026926197,0.349790841061,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,48.3015757808,12.5026926197,0.0542119937502,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,25.8935070916,12.5146445762,0.0,0.809178854918,1.91011974705,2.3935639134,98.6151500845,98.6151500845
 09/08  07:00:00,25.5724882028,12.5146445762,0.0,0.630236811624,7.6404789882,4.7871278268,73.3726345694,73.3726345694
 09/08  08:00:00,40.4136176906,12.5146445762,0.0,0.420301947032,19.1011974705,8.3774736969,44.2563352181,44.2563352181
 09/08  09:00:00,57.9451335035,12.5146445762,0.0,0.277295870122,34.3821554469,10.7710376103,19.2891762093,19.2891762093
 09/08  10:00:00,57.8208010069,12.5146445762,0.0,0.152963373497,34.3821554469,10.7710376103,9.01693278804,9.01693278804
 09/08  11:00:00,57.658632433,12.5046846124,0.0,0.000754763336807,34.3821554469,10.7710376103,0.342964321787,0.342964321787
 09/08  12:00:00,57.7242418884,12.5026926197,0.0683562114913,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,57.9347310088,12.5026926197,0.278845331932,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,58.1343630863,12.5026926197,0.478477409407,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,58.3720642353,12.5026926197,0.716178558444,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,58.2670535583,12.5026926197,0.611167881408,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,58.1604261241,12.5026926197,0.504540447162,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,45.3385516018,12.5026926197,0.340166363939,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,47.838874243,12.5026926197,0.0851556717633,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,48.2473637871,12.5026926197,0.0,0.0,19.1011974705,8.3774736969,0.000569366217398,0.000569366217398
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,25.5690463196,12.5146445762,0.0,1.08310906134,1.91011974705,1.79517293505,125.064913022,125.064913022
 09/09  07:00:00,20.7812442608,12.5146445762,0.0,0.856014320381,3.8202394941,3.5903458701,101.313894484,101.313894484
 09/09  08:00:00,30.5821687359,12.5146445762,0.0,0.622895893917,11.4607184823,5.9839097835,72.2259987305,72.2259987305
 09/09  09:00:00,45.3585529435,12.5146445762,0.0,0.348215749084,22.9214369646,9.5742556536,27.664882713,27.664882713
 09/09  10:00:00,57.8021140975,12.5146445762,0.0,0.13427646415,34.3821554469,10.7710376103,3.70377786784,3.70377786784
 09/09  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.425992969478,0.425992969478
 09/09  12:00:00,57.754500266,12.5026926197,0.0986145891001,0.0,34.3821554469,10.7710376103,2.26139814084e-06,2.26139814084e-06
 09/09  13:00:00,58.0327360967,12.5026926197,0.376850419779,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,58.3713790739,12.5026926197,0.715493397005,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,58.4969219008,12.5026926197,0.841036223882,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,58.563587168,12.5026926197,0.907701491124,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,58.5956498649,12.5026926197,0.939764187966,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,40.4449200012,12.5026926197,0.463556214051,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,32.7549054453,12.5026926197,0.0522512264279,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,38.2133208855,12.5026926197,0.0,0.0,11.4607184823,5.9839097835,1.17374392847e-05,1.17374392847e-05
 09/09  21:00:00,28.2301537291,12.5106605907,0.0,0.0429077742334,3.8202394941,3.5903458701,11.6064008495,11.6064008495
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,20.8026073006,12.5146445762,0.0,0.877377360252,3.8202394941,3.5903458701,96.0988923921,96.0988923921
 09/10  09:00:00,20.34047613,12.5146445762,0.0,0.415246189618,3.8202394941,3.5903458701,41.7308085819,41.7308085819
 09/10  10:00:00,35.1186693733,12.5146445762,0.0,0.14237508049,15.2809579764,7.1806917402,7.77301621972,7.77301621972
 09/10  11:00:00,34.9671353511,12.5046846124,0.0,0.000801022032088,15.2809579764,7.1806917402,1.26960430473,1.26960430473
 09/10  12:00:00,45.106642459,12.5026926197,0.108257221125,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,45.5685431144,12.5026926197,0.57015787652,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,45.84508762,12.5026926197,0.846702382129,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,46.0275640733,12.5026926197,1.0291788354,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,46.9964709173,12.5026926197,1.99808567944,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,35.5755816285,12.5026926197,0.611239292198,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,25.2451323554,12.5026926197,0.314832920723,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,25.8112655157,12.5146445762,0.0,0.726937279081,1.91011974705,2.3935639134,85.1114212224,85.1114212224
 09/11  07:00:00,26.8608735484,12.5146445762,0.0,0.540955490529,7.6404789882,4.7871278268,60.6121137202,60.6121137202
 09/11  08:00:00,40.326244849,12.5146445762,0.0,0.332929105422,19.1011974705,8.3774736969,31.1248244362,31.1248244362
 09/11  09:00:00,57.7618338703,12.5126525834,0.0,0.0959882296508,34.3821554469,10.7710376103,1.3276839451,1.3276839451
 09/11  10:00:00,57.6927332431,12.5026926197,0.0368475662165,0.0,34.3821554469,10.7710376103,0.000199316544926,0.000199316544926
 09/11  11:00:00,58.0739691496,12.5026926197,0.418083472672,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,59.5904786058,12.5026926197,1.93459292888,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,61.8985721584,12.5026926197,4.24268648151,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,62.3800631436,12.5026926197,4.72417746673,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,62.9582009788,12.5026926197,5.3023153019,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,62.9475012053,12.5026926197,5.29161552842,0.0,34.3821554469,10.7710376103,0.0,0.0
