Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/11  17:00:00,62.5254125239,12.5026926197,4.869526847,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,48.4115866594,12.5026926197,3.4132014215,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,48.1969099024,12.5026926197,0.44319133121,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,48.3492617582,12.5026926197,0.101897971054,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,25.664591956,12.5146445762,0.0,0.580263719319,1.91011974705,2.3935639134,65.6530560096,65.6530560096
 09/12  07:00:00,26.7960427935,12.5146445762,0.0,0.476124735612,7.6404789882,4.7871278268,52.1968677286,52.1968677286
 09/12  08:00:00,40.3385577683,12.5146445762,0.0,0.345242024682,19.1011974705,8.3774736969,35.0796523204,35.0796523204
 09/12  09:00:00,57.7181239873,12.5086685979,0.0,0.0562623321592,34.3821554469,10.7710376103,1.55409028875,1.55409028875
 09/12  10:00:00,57.8724815308,12.5026926197,0.216595853851,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,58.2472545803,12.5026926197,0.59136890343,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,58.8178864552,12.5026926197,1.16200077828,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,61.7791773904,12.5026926197,4.12329171346,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,63.484722963,12.5026926197,5.82883728606,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,63.5076665344,12.5026926197,5.8517808575,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,63.7388698327,12.5026926197,6.08298415575,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,62.534115057,12.5026926197,4.87822938012,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,46.1706488721,12.5026926197,1.17226363421,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,49.3428802262,12.5026926197,0.211494988258,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,48.2672386247,12.5026926197,0.0198748375958,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,25.6678843851,12.5146445762,0.0,0.583556148431,1.91011974705,2.3935639134,68.8329025309,68.8329025309
 09/13  07:00:00,26.7462830429,12.5146445762,0.0,0.426364984993,7.6404789882,4.7871278268,46.534345374,46.534345374
 09/13  08:00:00,40.2540555548,12.5146445762,0.0,0.260739811218,19.1011974705,8.3774736969,22.2496235582,22.2496235582
 09/13  09:00:00,57.7426866438,12.5146445762,0.0,0.0748490104511,34.3821554469,10.7710376103,0.890015068151,0.890015068151
 09/13  10:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0016552521621,0.0016552521621
 09/13  11:00:00,57.8720976675,12.5026926197,0.216211990623,0.0,34.3821554469,10.7710376103,1.93991631692e-05,1.93991631692e-05
 09/13  12:00:00,58.3083419846,12.5026926197,0.652456307708,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,58.8465132292,12.5026926197,1.19062755232,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,59.1734553105,12.5026926197,1.51756963359,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,58.9219525593,12.5026926197,1.26606688239,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,58.8827715113,12.5026926197,1.22688583444,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,58.8558805762,12.5026926197,1.19999489933,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,45.9523551235,12.5026926197,0.953969885588,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,49.5111480171,12.5026926197,0.379762779153,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,48.4522467971,12.5026926197,0.204883009999,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,25.7728067971,12.5146445762,0.0,0.688478560448,1.91011974705,2.3935639134,82.4867523671,82.4867523671
 09/14  07:00:00,26.8900593996,12.5146445762,0.0,0.570141341791,7.6404789882,4.7871278268,66.3989336182,66.3989336182
 09/14  08:00:00,40.3688700266,12.5146445762,0.0,0.375554283022,19.1011974705,8.3774736969,37.950797294,37.950797294
 09/14  09:00:00,57.7963718455,12.5146445762,0.0,0.128534212129,34.3821554469,10.7710376103,2.91566043878,2.91566043878
 09/14  10:00:00,57.661187356,12.5026926197,0.0053016791285,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,58.0848148825,12.5026926197,0.428929205575,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,58.6454199392,12.5026926197,0.989534262345,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,58.8053905685,12.5026926197,1.14950489164,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,60.4098554249,12.5026926197,2.753969748,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,62.9265482697,12.5026926197,5.27066259285,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,63.4869161651,12.5026926197,5.83103048817,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,62.3353040448,12.5026926197,4.67941836789,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,47.1653976472,12.5026926197,2.16701240928,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,49.50215231,12.5026926197,0.370767072105,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,48.2972387712,12.5026926197,0.0498749841311,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,25.769842781,12.5146445762,0.0,0.685514544332,1.91011974705,2.3935639134,80.6681364616,80.6681364616
 09/15  07:00:00,26.8673699647,12.5146445762,0.0,0.547451906825,7.6404789882,4.7871278268,62.3356215866,62.3356215866
 09/15  08:00:00,40.3261769834,12.5146445762,0.0,0.33286123983,19.1011974705,8.3774736969,31.0989807419,31.0989807419
 09/15  09:00:00,57.7449301954,12.5126525834,0.0,0.079084554756,34.3821554469,10.7710376103,0.528415769988,0.528415769988
 09/15  10:00:00,57.6681842546,12.5026926197,0.0122985776834,0.0,34.3821554469,10.7710376103,0.000343008370581,0.000343008370581
 09/15  11:00:00,58.0682357833,12.5026926197,0.41235010639,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,58.7754375017,12.5026926197,1.11955182483,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,60.6899002602,12.5026926197,3.03401458329,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,62.563542888,12.5026926197,4.90765721113,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,63.8989172948,12.5026926197,6.24303161794,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,64.202545894,12.5026926197,6.5466602171,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,63.873697919,12.5026926197,6.21781224212,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,49.8263568472,12.5026926197,4.82797160928,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,50.4689168577,12.5026926197,1.33753161981,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,48.3870229954,12.5026926197,0.139659208262,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,24.9840543807,12.5146445762,0.0,0.498117122431,1.91011974705,1.79517293505,58.6080183551,58.6080183551
 09/16  07:00:00,21.7176408084,12.5146445762,0.0,0.414744201346,3.8202394941,3.5903458701,46.3797018502,46.3797018502
 09/16  08:00:00,30.2412064552,12.5146445762,0.0,0.281933613218,11.4607184823,5.9839097835,27.2806891695,27.2806891695
 09/16  09:00:00,45.0860511152,12.5126525834,0.0,0.0777059135493,22.9214369646,9.5742556536,1.02729930975,1.02729930975
 09/16  10:00:00,57.7161336679,12.5026926197,0.0602479910172,0.0,34.3821554469,10.7710376103,1.34309165993e-05,1.34309165993e-05
 09/16  11:00:00,58.1603579258,12.5026926197,0.504472248856,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,58.8516493843,12.5026926197,1.19576370741,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,60.7980912283,12.5026926197,3.14220555137,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,62.2021138747,12.5026926197,4.54622819783,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,63.1280652199,12.5026926197,5.47217954299,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,63.2353071199,12.5026926197,5.579421443,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,62.9012287623,12.5026926197,5.24534308545,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,41.1476360646,12.5026926197,1.16627227751,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,34.3288824655,12.5026926197,0.248561579997,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,38.233062776,12.5026926197,0.019741890496,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,28.1792779839,12.5026926197,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,20.3363040948,12.5146445762,0.0,0.411074154423,3.8202394941,3.5903458701,44.731216937,44.731216937
 09/17  09:00:00,20.0353276601,12.5146445762,0.0,0.110097719756,3.8202394941,3.5903458701,6.00845848256,6.00845848256
 09/17  10:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,35.1573954061,12.5026926197,0.193053069814,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,46.2842873626,12.5026926197,1.28590212467,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,48.571638521,12.5026926197,3.57325328309,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,50.4924900224,12.5026926197,5.49410478454,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,51.5740308139,12.5026926197,6.57564557596,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,52.9361884208,12.5026926197,7.93780318293,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,42.2789794197,12.5026926197,7.31463708336,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,30.0319125255,12.5026926197,5.10161309081,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,25.2440328741,12.5146445762,0.0,0.159704637424,1.91011974705,2.3935639134,16.9720103611,16.9720103611
 09/18  07:00:00,26.3980482301,12.5146445762,0.0,0.078130172264,7.6404789882,4.7871278268,1.62457727824,1.62457727824
 09/18  08:00:00,39.9907767835,12.5086685979,0.0,0.00343701818224,19.1011974705,8.3774736969,0.000948036207461,0.000948036207461
 09/18  09:00:00,57.6873482939,12.5026926197,0.0314626169593,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  10:00:00,58.018532926,12.5026926197,0.362647249127,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  11:00:00,58.8777887971,12.5026926197,1.22190312025,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,60.1280109629,12.5026926197,2.47212528604,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,60.6226369339,12.5026926197,2.96675125705,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,61.5938590742,12.5026926197,3.93797339735,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,63.127983261,12.5026926197,5.47209758406,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,63.1524812064,12.5026926197,5.49659552948,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,63.1071595683,12.5026926197,5.45127389138,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,50.583655129,12.5026926197,5.58526989115,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,52.2016713339,12.5026926197,1.69261942938,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,48.5315108915,12.5026926197,0.28414710437,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,25.6772825984,12.5146445762,0.0,0.592954361782,1.91011974705,2.3935639134,76.7530332238,76.7530332238
 09/19  07:00:00,26.8178957794,12.5146445762,0.0,0.497977721578,7.6404789882,4.7871278268,61.4141272311,61.4141272311
 09/19  08:00:00,40.332914382,12.5146445762,0.0,0.339598638398,19.1011974705,8.3774736969,35.5260034551,35.5260034551
 09/19  09:00:00,57.7492178315,12.5126525834,0.0,0.083372190846,34.3821554469,10.7710376103,1.99281469887,1.99281469887
 09/19  10:00:00,57.7425359424,12.5026926197,0.0866502654888,0.0,34.3821554469,10.7710376103,8.18314346409e-05,8.18314346409e-05
 09/19  11:00:00,58.3450205995,12.5026926197,0.689134922554,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,59.0643508328,12.5026926197,1.40846515589,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,61.5818276072,12.5026926197,3.9259419303,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,64.3476721506,12.5026926197,6.69178647367,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,65.5740060794,12.5026926197,7.91812040245,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,65.0676602567,12.5026926197,7.41177457985,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,64.5168244144,12.5026926197,6.86093873752,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,50.3045334127,12.5026926197,5.30614817484,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,51.7522523346,12.5026926197,1.24320043003,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,48.476526465,12.5026926197,0.229162677874,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,25.7224440213,12.5146445762,0.0,0.638115784669,1.91011974705,2.3935639134,80.9232869041,80.9232869041
 09/20  07:00:00,26.848538044,12.5146445762,0.0,0.528619986143,7.6404789882,4.7871278268,63.9217980533,63.9217980533
 09/20  08:00:00,40.3385168142,12.5146445762,0.0,0.345201070657,19.1011974705,8.3774736969,34.9519023437,34.9519023437
 09/20  09:00:00,57.7408256151,12.5106605907,0.0,0.0769719672476,34.3821554469,10.7710376103,1.32627980603,1.32627980603
 09/20  10:00:00,57.7358324281,12.5026926197,0.0799467512494,0.0,34.3821554469,10.7710376103,4.1751206016e-05,4.1751206016e-05
 09/20  11:00:00,58.3037775139,12.5026926197,0.647891837018,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,59.4522885586,12.5026926197,1.79640288173,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,62.0798477519,12.5026926197,4.42396207499,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,63.4240866818,12.5026926197,5.7682010049,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,64.742532558,12.5026926197,7.08664688106,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,65.8064045554,12.5026926197,8.15051887855,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,65.2731433414,12.5026926197,7.61725766446,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,49.3390549902,12.5026926197,4.34066975235,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,50.927118333,12.5026926197,0.418066428462,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,48.2783315611,12.5026926197,0.0309677739961,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,25.7067439082,12.5146445762,0.0,0.622415671525,1.91011974705,2.3935639134,79.1153141451,79.1153141451
 09/21  07:00:00,26.8435333427,12.5146445762,0.0,0.523615284861,7.6404789882,4.7871278268,64.0387270073,64.0387270073
 09/21  08:00:00,40.3377716286,12.5146445762,0.0,0.344455884985,19.1011974705,8.3774736969,35.1272172367,35.1272172367
 09/21  09:00:00,57.743172373,12.5106605907,0.0,0.0793187250669,34.3821554469,10.7710376103,1.44906729182,1.44906729182
 09/21  10:00:00,57.7661106677,12.5026926197,0.110224990759,0.0,34.3821554469,10.7710376103,3.23961771783e-05,3.23961771783e-05
 09/21  11:00:00,58.4387187384,12.5026926197,0.782833061535,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,59.7133606526,12.5026926197,2.0574749757,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,60.7173038486,12.5026926197,3.06141817171,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,62.654868705,12.5026926197,4.99898302812,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,64.7142967819,12.5026926197,7.05841110496,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,64.2452293515,12.5026926197,6.58934367457,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,63.1767172352,12.5026926197,5.52083155831,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,49.055616336,12.5026926197,4.05723109812,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,51.5930015005,12.5026926197,1.08394959598,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,48.5704384147,12.5026926197,0.323074627593,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,25.6964701121,12.5146445762,0.0,0.612141875504,1.91011974705,2.3935639134,74.8861669856,74.8861669856
 09/22  07:00:00,26.8480656626,12.5146445762,0.0,0.52814760474,7.6404789882,4.7871278268,62.7767990128,62.7767990128
 09/22  08:00:00,40.3440083503,12.5146445762,0.0,0.350692606674,19.1011974705,8.3774736969,36.5783858301,36.5783858301
 09/22  09:00:00,57.732483278,12.5106605907,0.0,0.0686296301289,34.3821554469,10.7710376103,1.5526101348,1.5526101348
 09/22  10:00:00,57.7338997541,12.5026926197,0.0780140772373,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,58.3035493431,12.5026926197,0.647663666241,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,59.550422213,12.5026926197,1.89453653607,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,61.9271978689,12.5026926197,4.27131219201,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,62.6748114192,12.5026926197,5.01892574226,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,65.0877791328,12.5026926197,7.43189345586,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,65.2083874708,12.5026926197,7.55250179393,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,64.8201709892,12.5026926197,7.16428531235,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,50.2906567369,12.5026926197,5.29227149896,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,50.9110210089,12.5026926197,0.40196910433,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,48.2516076179,12.5026926197,0.00424383078514,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,25.1945066267,12.5146445762,0.0,0.708569368424,1.91011974705,1.79517293505,86.055735561,86.055735561
 09/23  07:00:00,23.2615864792,12.5146445762,0.0,0.58102320549,3.8202394941,3.5903458701,69.1111398114,69.1111398114
 09/23  08:00:00,30.3623670417,12.5146445762,0.0,0.403094199702,11.4607184823,5.9839097835,43.0516575109,43.0516575109
 09/23  09:00:00,45.1571342787,12.5146445762,0.0,0.146797084285,22.9214369646,9.5742556536,5.48360833233,5.48360833233
 09/23  10:00:00,57.710181977,12.5026926197,0.0542963001185,0.0,34.3821554469,10.7710376103,6.67838292625e-05,6.67838292625e-05
 09/23  11:00:00,58.448472452,12.5026926197,0.792586775057,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,61.1236659596,12.5026926197,3.46778028274,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,63.7906852248,12.5026926197,6.13479954795,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,65.0716392442,12.5026926197,7.41575356731,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,65.9969524017,12.5026926197,8.34106672481,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,66.6690808688,12.5026926197,9.01319519185,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,66.207061606,12.5026926197,8.55117592912,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,43.792561907,12.5026926197,3.81119811994,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,35.9130991961,12.5026926197,0.455111643959,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,38.2447261428,12.5026926197,0.031405257274,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,28.1792779839,12.5026926197,0.0,0.0,3.8202394941,3.5903458701,4.71137769725,4.71137769725
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,20.5557526158,12.5146445762,0.0,0.630522675407,3.8202394941,3.5903458701,73.3727978683,73.3727978683
 09/24  09:00:00,20.1662551273,12.5146445762,0.0,0.241025186902,3.8202394941,3.5903458701,25.2714739613,25.2714739613
 09/24  10:00:00,34.9728076105,12.5046846124,0.0,0.00647328145786,15.2809579764,7.1806917402,0.681683961687,0.681683961687
 09/24  11:00:00,34.9875888245,12.5026926197,0.0232464881877,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  12:00:00,45.3807380718,12.5026926197,0.382352833893,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,46.0671782002,12.5026926197,1.06879296228,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,48.550230402,12.5026926197,3.55184516412,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,49.0038445187,12.5026926197,4.00545928079,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,48.8355745392,12.5026926197,3.83718930127,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,37.6456761526,12.5026926197,2.68133381627,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,25.4610433216,12.5026926197,0.530743886906,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/24  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,25.8280393569,12.5146445762,0.0,0.743711120248,1.91011974705,2.3935639134,88.3647309958,88.3647309958
 09/25  07:00:00,28.2959283411,12.5146445762,0.0,0.598343616531,7.6404789882,4.7871278268,69.6228673255,69.6228673255
 09/25  08:00:00,40.3937606047,12.5146445762,0.0,0.400444861068,19.1011974705,8.3774736969,39.3207241056,39.3207241056
 09/25  09:00:00,57.7554787879,12.5106605907,0.0,0.0916251399598,34.3821554469,10.7710376103,2.46623183404,2.46623183404
 09/25  10:00:00,57.7569433252,12.5026926197,0.101057648341,0.0,34.3821554469,10.7710376103,6.49935323729e-05,6.49935323729e-05
 09/25  11:00:00,58.4578656106,12.5026926197,0.801979933655,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  12:00:00,59.2341310345,12.5026926197,1.57824535756,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,62.4442509826,12.5026926197,4.78836530571,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,64.4462705589,12.5026926197,6.79038488197,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,65.7768040005,12.5026926197,8.12091832356,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,65.9881243133,12.5026926197,8.33223863638,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,64.6800673898,12.5026926197,7.02418171295,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,49.8694035621,12.5026926197,4.87101832423,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,52.4668881935,12.5026926197,0.580169622306,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,48.2961539603,12.5026926197,0.0487901731529,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,25.7393910934,12.5146445762,0.0,0.655062856808,1.91011974705,2.3935639134,82.3626758437,82.3626758437
 09/26  07:00:00,28.235311419,12.5146445762,0.0,0.537726694461,7.6404789882,4.7871278268,64.7532228496,64.7532228496
 09/26  08:00:00,40.3318147703,12.5146445762,0.0,0.338499026702,19.1011974705,8.3774736969,33.0149933603,33.0149933603
 09/26  09:00:00,57.7066781061,12.5086685979,0.0,0.0448164509776,34.3821554469,10.7710376103,0.388602856169,0.388602856169
 09/26  10:00:00,57.817205188,12.5026926197,0.161319511086,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  11:00:00,58.424634811,12.5026926197,0.768749134137,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,59.4902487989,12.5026926197,1.83436312204,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,62.8827980895,12.5026926197,5.22691241255,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,64.8114065583,12.5026926197,7.15552088138,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,66.0647572053,12.5026926197,8.40887152837,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,66.2254963524,12.5026926197,8.56961067554,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,64.8674483306,12.5026926197,7.21156265368,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,50.0409462,12.5026926197,5.04256096211,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,52.3684833766,12.5026926197,0.481764805408,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,48.2612251943,12.5026926197,0.0138614071824,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,25.7546109481,12.5146445762,0.0,0.670282711446,1.91011974705,2.3935639134,84.4492668694,84.4492668694
 09/27  07:00:00,28.2606778509,12.5146445762,0.0,0.563093126392,7.6404789882,4.7871278268,68.6555838293,68.6555838293
 09/27  08:00:00,40.3885184093,12.5146445762,0.0,0.39520266575,19.1011974705,8.3774736969,41.172348767,41.172348767
 09/27  09:00:00,57.7474393267,12.5106605907,0.0,0.0835856787577,34.3821554469,10.7710376103,2.91252713197,2.91252713197
 09/27  10:00:00,57.7908769221,12.5026926197,0.134991245166,0.0,34.3821554469,10.7710376103,8.79218000081e-05,8.79218000081e-05
 09/27  11:00:00,58.5238182077,12.5026926197,0.867932530815,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,59.650636407,12.5026926197,1.99475073008,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,62.8478659757,12.5026926197,5.19198029881,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,64.7732542233,12.5026926197,7.11736854635,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,66.0502887411,12.5026926197,8.3944030642,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,66.2014362526,12.5026926197,8.54555057568,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,64.8079136727,12.5026926197,7.15202799584,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,49.3520483894,12.5026926197,4.35366315153,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,52.2666344008,12.5026926197,0.379915829617,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,48.2541486162,12.5026926197,0.00678482911115,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,25.7487652423,12.5146445762,0.0,0.664437005708,1.91011974705,2.3935639134,84.1658237356,84.1658237356
 09/28  07:00:00,28.2167185784,12.5146445762,0.0,0.519133853861,7.6404789882,4.7871278268,62.8915130888,62.8915130888
 09/28  08:00:00,40.360030992,12.5146445762,0.0,0.366715248418,19.1011974705,8.3774736969,40.6315646947,40.6315646947
 09/28  09:00:00,57.7449747191,12.5106605907,0.0,0.0811210712045,34.3821554469,10.7710376103,4.93508109687,4.93508109687
 09/28  10:00:00,57.7528005785,12.5026926197,0.0969149015846,0.0,34.3821554469,10.7710376103,6.87589249534e-05,6.87589249534e-05
 09/28  11:00:00,58.4517041478,12.5026926197,0.795818470851,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,59.0814678071,12.5026926197,1.42558213016,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,60.0902171784,12.5026926197,2.43433150154,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,62.3100981798,12.5026926197,4.65421250287,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,64.1925738956,12.5026926197,6.5366882187,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,64.1009767026,12.5026926197,6.44509102567,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,63.0624806666,12.5026926197,5.40659498972,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,47.8677758215,12.5026926197,2.86939058358,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,52.1320180861,12.5026926197,0.245299514901,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,48.2473637871,12.5026926197,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,25.7467928999,12.5146445762,0.0,0.662464663226,1.91011974705,2.3935639134,83.1872745913,83.1872745913
 09/29  07:00:00,28.1752349193,12.5146445762,0.0,0.477650194742,7.6404789882,4.7871278268,56.8721300087,56.8721300087
 09/29  08:00:00,40.2886147409,12.5146445762,0.0,0.295298997323,19.1011974705,8.3774736969,29.658724496,29.658724496
 09/29  09:00:00,57.7143173269,12.5106605907,0.0,0.0504636789571,34.3821554469,10.7710376103,1.40046283111,1.40046283111
 09/29  10:00:00,57.7126364227,12.5026926197,0.0567507458399,0.0,34.3821554469,10.7710376103,0.000227632456283,0.000227632456283
 09/29  11:00:00,57.8574496555,12.5026926197,0.201563978575,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,58.0210978166,12.5026926197,0.365212139698,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,58.2918904311,12.5026926197,0.636004754188,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,58.7732864153,12.5026926197,1.11740073841,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,60.1617774131,12.5026926197,2.50589173624,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,58.8897767004,12.5026926197,1.23389102353,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,58.3628126814,12.5026926197,0.706927004545,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,45.3520772389,12.5026926197,0.35369200104,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,51.9607688717,12.5026926197,0.0740503004963,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,48.2473637871,12.5026926197,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,25.3343099072,12.5146445762,0.0,0.848372648901,1.91011974705,1.79517293505,98.1111424552,98.1111424552
 09/30  07:00:00,23.359746306,12.5146445762,0.0,0.679183032236,3.8202394941,3.5903458701,79.1718814774,79.1718814774
 09/30  08:00:00,30.4617376111,12.5146445762,0.0,0.502464769086,11.4607184823,5.9839097835,55.8672458637,55.8672458637
 09/30  09:00:00,45.218499481,12.5146445762,0.0,0.208162286648,22.9214369646,9.5742556536,15.4173707823,15.4173707823
 09/30  10:00:00,57.6568816733,12.5036886161,0.0,0.0,34.3821554469,10.7710376103,0.273700703419,0.273700703419
 09/30  11:00:00,58.0835803736,12.5026926197,0.427694696741,0.0,34.3821554469,10.7710376103,1.33851301857e-06,1.33851301857e-06
 09/30  12:00:00,58.8675517385,12.5026926197,1.21166606162,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,60.4372205332,12.5026926197,2.78133485625,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,61.4114379443,12.5026926197,3.75555226737,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,61.6033978374,12.5026926197,3.94751216046,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,63.1534302893,12.5026926197,5.49754461238,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,63.0857825316,12.5026926197,5.42989685472,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,40.5808266958,12.5026926197,0.599462908715,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,36.8612151387,12.5026926197,0.0255609198407,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,38.2133208855,12.5026926197,0.0,0.0,11.4607184823,5.9839097835,1.86881699048,1.86881699048
 09/30  21:00:00,28.2764548234,12.5136485798,0.0,0.0862208794321,3.8202394941,3.5903458701,20.7668526471,20.7668526471
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,20.911433373,12.5146445762,0.0,0.98620343262,3.8202394941,3.5903458701,116.261613845,116.261613845
 10/01  09:00:00,20.4744706738,12.5146445762,0.0,0.549240733457,3.8202394941,3.5903458701,73.2874519693,73.2874519693
 10/01  10:00:00,35.1562870931,12.5146445762,0.0,0.179992800308,15.2809579764,7.1806917402,42.7519233501,42.7519233501
 10/01  11:00:00,34.967356919,12.5046846124,0.0,0.00102258997074,15.2809579764,7.1806917402,26.4869255286,26.4869255286
 10/01  12:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,11.9579495809,11.9579495809
 10/01  13:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,8.72805680642,8.72805680642
 10/01  14:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,2.35756326535,2.35756326535
 10/01  15:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,1.35256147605,1.35256147605
 10/01  16:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,6.79978129032,6.79978129032
 10/01  17:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,18.3696850151,18.3696850151
 10/01  18:00:00,24.9302994347,12.5026926197,0.0,0.0,7.6404789882,4.7871278268,27.26582723,27.26582723
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,26.2825040014,12.5146445762,0.0,1.19817576472,1.91011974705,2.3935639134,137.696886114,137.696886114
 10/02  07:00:00,28.6047944385,12.5146445762,0.0,0.907209714023,7.6404789882,4.7871278268,106.59475484,106.59475484
 10/02  08:00:00,40.723815512,12.5146445762,0.0,0.730499768364,19.1011974705,8.3774736969,84.2411279757,84.2411279757
 10/02  09:00:00,58.0453093489,12.5146445762,0.0,0.377471715543,34.3821554469,10.7710376103,44.9337876144,44.9337876144
 10/02  10:00:00,57.6939697935,12.5086685979,0.0,0.0321081383888,34.3821554469,10.7710376103,18.4584231687,18.4584231687
 10/02  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,3.40916127425,3.40916127425
 10/02  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,2.16481125052,2.16481125052
