Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/02  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,2.66898868727,2.66898868727
 10/02  14:00:00,57.6827135702,12.5026926197,0.0268278932585,0.0,34.3821554469,10.7710376103,0.973318957525,0.973318957525
 10/02  15:00:00,57.747994748,12.5026926197,0.092109071093,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,57.7147590672,12.5026926197,0.0588733902863,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,57.6577710483,12.5026926197,0.00188537138138,0.0,34.3821554469,10.7710376103,1.99244996812e-05,1.99244996812e-05
 10/02  18:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.497778958193,0.497778958193
 10/02  19:00:00,53.3788745614,12.5146445762,0.0,0.102537367034,22.9214369646,9.5742556536,13.4671793591,13.4671793591
 10/02  20:00:00,48.4841377511,12.5146445762,0.0,0.224822007489,19.1011974705,8.3774736969,24.3284496823,24.3284496823
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,26.3563149854,12.5146445762,0.0,1.27198674876,1.91011974705,2.3935639134,144.697298159,144.697298159
 10/03  07:00:00,28.6843876071,12.5146445762,0.0,0.986802882588,7.6404789882,4.7871278268,115.447285853,115.447285853
 10/03  08:00:00,40.7793520541,12.5146445762,0.0,0.78603631049,19.1011974705,8.3774736969,90.8087643907,90.8087643907
 10/03  09:00:00,58.0872726955,12.5146445762,0.0,0.419435062075,34.3821554469,10.7710376103,50.0331949456,50.0331949456
 10/03  10:00:00,57.7151076644,12.5086685979,0.0,0.053246009223,34.3821554469,10.7710376103,23.3463468393,23.3463468393
 10/03  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,3.84676842889,3.84676842889
 10/03  12:00:00,57.8263484583,12.5026926197,0.170462781375,0.0,34.3821554469,10.7710376103,1.28450323239,1.28450323239
 10/03  13:00:00,58.0016390377,12.5026926197,0.345753360768,0.0,34.3821554469,10.7710376103,0.119545687453,0.119545687453
 10/03  14:00:00,58.1400825049,12.5026926197,0.484196828034,0.0,34.3821554469,10.7710376103,3.49003705795e-05,3.49003705795e-05
 10/03  15:00:00,58.2321633133,12.5026926197,0.57627763637,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,57.9740684209,12.5026926197,0.318182743985,0.0,34.3821554469,10.7710376103,0.000150743331929,0.000150743331929
 10/03  17:00:00,57.8321247828,12.5026926197,0.176239105935,0.0,34.3821554469,10.7710376103,0.000241081533348,0.000241081533348
 10/03  18:00:00,45.0030427173,12.5026926197,0.00465747943561,0.0,22.9214369646,9.5742556536,0.000472443044034,0.000472443044034
 10/03  19:00:00,53.2738313251,12.5046846124,0.0,0.00745409448863,22.9214369646,9.5742556536,9.92991704407,9.92991704407
 10/03  20:00:00,48.3870616039,12.5146445762,0.0,0.127745860351,19.1011974705,8.3774736969,24.4026617199,24.4026617199
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,26.2501762073,12.5146445762,0.0,1.16584797067,1.91011974705,2.3935639134,139.810173653,139.810173653
 10/04  07:00:00,29.9792179646,12.5146445762,0.0,0.903966573414,7.6404789882,4.7871278268,109.724578055,109.724578055
 10/04  08:00:00,40.7017497803,12.5146445762,0.0,0.708434036728,19.1011974705,8.3774736969,83.8932303528,83.8932303528
 10/04  09:00:00,58.0216207833,12.5146445762,0.0,0.353783149869,34.3821554469,10.7710376103,43.6622015242,43.6622015242
 10/04  10:00:00,57.6849808491,12.5066766052,0.0,0.0251111867454,34.3821554469,10.7710376103,17.9576175126,17.9576175126
 10/04  11:00:00,57.6608396787,12.5026926197,0.00495400184562,0.0,34.3821554469,10.7710376103,2.88786732976,2.88786732976
 10/04  12:00:00,57.8787811886,12.5026926197,0.222895511735,0.0,34.3821554469,10.7710376103,1.14311990341,1.14311990341
 10/04  13:00:00,58.0067920691,12.5026926197,0.350906392182,0.0,34.3821554469,10.7710376103,0.0374819465994,0.0374819465994
 10/04  14:00:00,57.9226534654,12.5026926197,0.266767788508,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,57.9473144589,12.5026926197,0.291428781972,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,58.0212518443,12.5026926197,0.365366167429,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  17:00:00,57.8118363059,12.5026926197,0.155950628991,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  18:00:00,44.9985735386,12.5026926197,0.000188300666381,0.0,22.9214369646,9.5742556536,0.000303827136876,0.000303827136876
 10/04  19:00:00,53.2643852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.122827332467,0.122827332467
 10/04  20:00:00,48.2683671454,12.5086685979,0.0,0.0150273800544,19.1011974705,8.3774736969,7.99714332878,7.99714332878
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,26.0275779215,12.5146445762,0.0,0.943249684813,1.91011974705,2.3935639134,112.727812198,112.727812198
 10/05  07:00:00,29.7871575104,12.5146445762,0.0,0.711906119207,7.6404789882,4.7871278268,85.9938271614,85.9938271614
 10/05  08:00:00,40.5739313808,12.5146445762,0.0,0.580615637204,19.1011974705,8.3774736969,70.8690173328,70.8690173328
 10/05  09:00:00,57.981127569,12.5146445762,0.0,0.313289935569,34.3821554469,10.7710376103,42.588490308,42.588490308
 10/05  10:00:00,57.6843708898,12.5066766052,0.0,0.0245012274429,34.3821554469,10.7710376103,21.2443982335,21.2443982335
 10/05  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,3.51522834976,3.51522834976
 10/05  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.51841513642,1.51841513642
 10/05  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.06513191045,1.06513191045
 10/05  14:00:00,57.7857004578,12.5026926197,0.129814780943,0.0,34.3821554469,10.7710376103,0.25330888923,0.25330888923
 10/05  15:00:00,58.0181657312,12.5026926197,0.36228005434,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  16:00:00,57.9070336598,12.5026926197,0.251147982915,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,57.7375033176,12.5026926197,0.0816176407089,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  18:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  19:00:00,53.2643852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.680741260354,0.680741260354
 10/05  20:00:00,48.3711407792,12.5146445762,0.0,0.111825035592,19.1011974705,8.3774736969,17.5153343104,17.5153343104
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,26.4035437064,12.5146445762,0.0,1.31921546973,1.91011974705,2.3935639134,150.556070148,150.556070148
 10/06  07:00:00,30.0613666287,12.5146445762,0.0,0.986115237504,7.6404789882,4.7871278268,116.884681951,116.884681951
 10/06  08:00:00,40.7513067648,12.5146445762,0.0,0.757991021245,19.1011974705,8.3774736969,88.0114730524,88.0114730524
 10/06  09:00:00,58.0576619384,12.5146445762,0.0,0.389824304986,34.3821554469,10.7710376103,45.8150407694,45.8150407694
 10/06  10:00:00,57.7080099302,12.5086685979,0.0,0.0461482750877,34.3821554469,10.7710376103,22.0885623634,22.0885623634
 10/06  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,4.74204849967,4.74204849967
 10/06  12:00:00,57.7816134331,12.5026926197,0.125727756214,0.0,34.3821554469,10.7710376103,1.74817138389,1.74817138389
 10/06  13:00:00,57.946483808,12.5026926197,0.290598131122,0.0,34.3821554469,10.7710376103,0.572362138525,0.572362138525
 10/06  14:00:00,58.1028631781,12.5026926197,0.44697750117,0.0,34.3821554469,10.7710376103,0.0191719020704,0.0191719020704
 10/06  15:00:00,58.3516974265,12.5026926197,0.695811749625,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  16:00:00,58.1803998058,12.5026926197,0.524514128941,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  17:00:00,57.9221301266,12.5026926197,0.266244449711,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  18:00:00,45.0571933155,12.5026926197,0.058808077589,0.0,22.9214369646,9.5742556536,5.47791354164e-06,5.47791354164e-06
 10/06  19:00:00,53.2643852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.0981697950576,0.0981697950576
 10/06  20:00:00,48.2659394873,12.5066766052,0.0,0.0145917146542,19.1011974705,8.3774736969,10.9216293967,10.9216293967
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,25.6936879102,12.5146445762,0.0,1.2077506519,1.91011974705,1.79517293505,147.194235809,147.194235809
 10/07  07:00:00,25.0036533329,12.5146445762,0.0,0.945423392541,3.8202394941,3.5903458701,118.091880305,118.091880305
 10/07  08:00:00,30.6980128048,12.5146445762,0.0,0.738739962766,11.4607184823,5.9839097835,92.3301356912,92.3301356912
 10/07  09:00:00,45.3956307129,12.5146445762,0.0,0.38529351852,22.9214369646,9.5742556536,51.1904252577,51.1904252577
 10/07  10:00:00,57.6930732431,12.5086685979,0.0,0.03121158792,34.3821554469,10.7710376103,16.2665869175,16.2665869175
 10/07  11:00:00,57.67736707,12.5026926197,0.021481393134,0.0,34.3821554469,10.7710376103,2.73887257641,2.73887257641
 10/07  12:00:00,57.9824769166,12.5026926197,0.326591239736,0.0,34.3821554469,10.7710376103,0.904321681696,0.904321681696
 10/07  13:00:00,58.3640630785,12.5026926197,0.708177401615,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  14:00:00,58.6497827477,12.5026926197,0.993897070847,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  15:00:00,58.8199384466,12.5026926197,1.16405276968,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,58.7699384983,12.5026926197,1.11405282138,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,58.3663983514,12.5026926197,0.710512674509,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,40.0667309621,12.5026926197,0.0853671750068,0.0,19.1011974705,8.3774736969,1.22083178923e-05,1.22083178923e-05
 10/07  19:00:00,38.2133208855,12.5026926197,0.0,0.0,11.4607184823,5.9839097835,1.33713724476,1.33713724476
 10/07  20:00:00,38.2275755731,12.5066766052,0.0,0.0102707021346,11.4607184823,5.9839097835,16.1784731345,16.1784731345
 10/07  21:00:00,28.3689115973,12.5146445762,0.0,0.177681656864,3.8202394941,3.5903458701,38.5582258219,38.5582258219
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,20.9897926821,12.5146445762,0.0,1.0645627417,3.8202394941,3.5903458701,129.136741567,129.136741567
 10/08  09:00:00,20.4220097855,12.5146445762,0.0,0.496779845092,3.8202394941,3.5903458701,74.4235284469,74.4235284469
 10/08  10:00:00,35.0467274035,12.5106605907,0.0,0.0744170962315,15.2809579764,7.1806917402,35.2731082123,35.2731082123
 10/08  11:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,16.1918283098,16.1918283098
 10/08  12:00:00,45.0560852611,12.5026926197,0.0577000232148,0.0,22.9214369646,9.5742556536,2.52937558619,2.52937558619
 10/08  13:00:00,45.2955852157,12.5026926197,0.29719997783,0.0,22.9214369646,9.5742556536,0.880614202725,0.880614202725
 10/08  14:00:00,45.4583915914,12.5026926197,0.460006353518,0.0,22.9214369646,9.5742556536,0.0280136302116,0.0280136302116
 10/08  15:00:00,45.5288338331,12.5026926197,0.530448595207,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  16:00:00,45.4078166871,12.5026926197,0.409431449223,0.0,22.9214369646,9.5742556536,0.000267522661874,0.000267522661874
 10/08  17:00:00,34.9864461362,12.5026926197,0.0221037999435,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  18:00:00,26.3079661014,12.5026926197,0.0,0.0,7.6404789882,4.7871278268,2.70838201586,2.70838201586
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,21.1231402003,12.5146445762,0.0,1.19791025989,3.8202394941,3.5903458701,150.035792795,150.035792795
 10/09  09:00:00,20.4001526386,12.5146445762,0.0,0.474922698167,3.8202394941,3.5903458701,77.1403671409,77.1403671409
 10/09  10:00:00,35.0300629475,12.5106605907,0.0,0.057752640237,15.2809579764,7.1806917402,38.8724875883,38.8724875883
 10/09  11:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,24.2366497479,24.2366497479
 10/09  12:00:00,45.0158232639,12.5026926197,0.0174380259719,0.0,22.9214369646,9.5742556536,5.56146146797,5.56146146797
 10/09  13:00:00,45.219692259,12.5026926197,0.221307021107,0.0,22.9214369646,9.5742556536,2.29705918525,2.29705918525
 10/09  14:00:00,45.4077859258,12.5026926197,0.409400687944,0.0,22.9214369646,9.5742556536,0.586525425868,0.586525425868
 10/09  15:00:00,45.4851980336,12.5026926197,0.486812795658,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,45.2877025962,12.5026926197,0.289317358301,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,34.9661877498,12.5026926197,0.00184541348604,0.0,15.2809579764,7.1806917402,0.356419509183,0.356419509183
 10/09  18:00:00,26.3079661014,12.5026926197,0.0,0.0,7.6404789882,4.7871278268,7.94432049888,7.94432049888
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,26.1725653839,12.5146445762,0.0,1.08823714724,1.91011974705,2.3935639134,140.400950489,140.400950489
 10/10  07:00:00,29.9256521983,12.5146445762,0.0,0.850400807092,7.6404789882,4.7871278268,110.241081928,110.241081928
 10/10  08:00:00,40.6560171984,12.5146445762,0.0,0.662701454855,19.1011974705,8.3774736969,81.5709509299,81.5709509299
 10/10  09:00:00,58.0791890871,12.5146445762,0.0,0.411351453662,34.3821554469,10.7710376103,40.4278162806,40.4278162806
 10/10  10:00:00,57.9517154415,12.5146445762,0.0,0.283877808135,34.3821554469,10.7710376103,23.9695808337,23.9695808337
 10/10  11:00:00,57.9100214922,12.5146445762,0.0,0.242183858836,34.3821554469,10.7710376103,19.3420197065,19.3420197065
 10/10  12:00:00,57.9338081863,12.5146445762,0.0,0.265970552954,34.3821554469,10.7710376103,24.6449430168,24.6449430168
 10/10  13:00:00,57.9067503183,12.5146445762,0.0,0.238912684897,34.3821554469,10.7710376103,25.4278616175,25.4278616175
 10/10  14:00:00,57.7068588908,12.5106605907,0.0,0.0430052429145,34.3821554469,10.7710376103,19.8294622746,19.8294622746
 10/10  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,13.4801574153,13.4801574153
 10/10  16:00:00,57.6680620317,12.5086685979,0.0,0.00620037654327,34.3821554469,10.7710376103,14.1602317755,14.1602317755
 10/10  17:00:00,57.776975032,12.5146445762,0.0,0.109137398574,34.3821554469,10.7710376103,17.3141183536,17.3141183536
 10/10  18:00:00,46.6080343682,12.5146445762,0.0,0.220030507155,22.9214369646,9.5742556536,22.5350331938,22.5350331938
 10/10  19:00:00,53.6027302239,12.5146445762,0.0,0.326393029558,22.9214369646,9.5742556536,35.5637990017,35.5637990017
 10/10  20:00:00,48.6568316975,12.5146445762,0.0,0.397515953918,19.1011974705,8.3774736969,45.0800194767,45.0800194767
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,26.2563395574,12.5146445762,0.0,1.17201132076,1.91011974705,2.3935639134,126.486312279,126.486312279
 10/11  07:00:00,29.9300101398,12.5146445762,0.0,0.854758748571,7.6404789882,4.7871278268,94.4794988152,94.4794988152
 10/11  08:00:00,40.7273854547,12.5146445762,0.0,0.734069711076,19.1011974705,8.3774736969,78.8506309505,78.8506309505
 10/11  09:00:00,58.2675219464,12.5146445762,0.0,0.599684312961,34.3821554469,10.7710376103,58.7290562187,58.7290562187
 10/11  10:00:00,58.1730134234,12.5146445762,0.0,0.505175790045,34.3821554469,10.7710376103,50.7511064556,50.7511064556
 10/11  11:00:00,58.0659555825,12.5146445762,0.0,0.398117949152,34.3821554469,10.7710376103,37.9568539477,37.9568539477
 10/11  12:00:00,57.9577602988,12.5146445762,0.0,0.289922665366,34.3821554469,10.7710376103,30.1186083573,30.1186083573
 10/11  13:00:00,57.6909806368,12.5066766052,0.0,0.0311109744109,34.3821554469,10.7710376103,19.2367886122,19.2367886122
 10/11  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,10.9028278542,10.9028278542
 10/11  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,2.81232985027,2.81232985027
 10/11  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.82497731478,1.82497731478
 10/11  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.4013255351,1.4013255351
 10/11  18:00:00,46.395596895,12.5066766052,0.0,0.0155610049244,22.9214369646,9.5742556536,9.2062362443,9.2062362443
 10/11  19:00:00,53.4688958703,12.5146445762,0.0,0.192558675935,22.9214369646,9.5742556536,23.9667360271,23.9667360271
 10/11  20:00:00,48.5631063875,12.5146445762,0.0,0.303790643871,19.1011974705,8.3774736969,34.1892590016,34.1892590016
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,26.4632747533,12.5146445762,0.0,1.37894651668,1.91011974705,2.3935639134,154.934455386,154.934455386
 10/12  07:00:00,30.118647496,12.5146445762,0.0,1.04339610486,7.6404789882,4.7871278268,121.17211666,121.17211666
 10/12  08:00:00,40.8127273828,12.5146445762,0.0,0.819411639195,19.1011974705,8.3774736969,95.3889149721,95.3889149721
 10/12  09:00:00,58.0756903427,12.5146445762,0.0,0.407852709299,34.3821554469,10.7710376103,55.9639970644,55.9639970644
 10/12  10:00:00,57.708944722,12.5086685979,0.0,0.0470830668226,34.3821554469,10.7710376103,32.7844305536,32.7844305536
 10/12  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,10.5642404346,10.5642404346
 10/12  12:00:00,57.7265074265,12.5026926197,0.0706217495771,0.0,34.3821554469,10.7710376103,3.08390219483,3.08390219483
 10/12  13:00:00,57.974979227,12.5026926197,0.319093550097,0.0,34.3821554469,10.7710376103,1.16776613544,1.16776613544
 10/12  14:00:00,58.2438766807,12.5026926197,0.587991003815,0.0,34.3821554469,10.7710376103,0.00756849423307,0.00756849423307
 10/12  15:00:00,58.3698727413,12.5026926197,0.713987064425,0.0,34.3821554469,10.7710376103,7.60443266779e-05,7.60443266779e-05
 10/12  16:00:00,58.1907549514,12.5026926197,0.534869274542,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,57.968348535,12.5026926197,0.312462858099,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,46.4491006685,12.5026926197,0.0730487639231,0.0,22.9214369646,9.5742556536,0.000744252245503,0.000744252245503
 10/12  19:00:00,53.2643852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,0.254084599977,0.254084599977
 10/12  20:00:00,48.2569657467,12.5066766052,0.0,0.00561797411629,19.1011974705,8.3774736969,11.560391506,11.560391506
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,26.0985749746,12.5146445762,0.0,1.01424673793,1.91011974705,2.3935639134,124.104769829,124.104769829
 10/13  07:00:00,29.8425371706,12.5146445762,0.0,0.767285779365,7.6404789882,4.7871278268,93.8232933226,93.8232933226
 10/13  08:00:00,40.5943817572,12.5146445762,0.0,0.601066013571,19.1011974705,8.3774736969,72.1644875228,72.1644875228
 10/13  09:00:00,57.9355840025,12.5146445762,0.0,0.267746369123,34.3821554469,10.7710376103,40.9436631485,40.9436631485
 10/13  10:00:00,57.6741079071,12.5066766052,0.0,0.0142382447095,34.3821554469,10.7710376103,28.0442390344,28.0442390344
 10/13  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,12.5257077174,12.5257077174
 10/13  12:00:00,57.7135987499,12.5026926197,0.0577130730146,0.0,34.3821554469,10.7710376103,3.44930476636,3.44930476636
 10/13  13:00:00,57.8678223593,12.5026926197,0.211936682415,0.0,34.3821554469,10.7710376103,1.79395297048,1.79395297048
 10/13  14:00:00,57.9768659479,12.5026926197,0.320980271011,0.0,34.3821554469,10.7710376103,0.746547926775,0.746547926775
 10/13  15:00:00,58.1679610716,12.5026926197,0.512075394671,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,58.0743939762,12.5026926197,0.418508299273,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  17:00:00,57.8389290061,12.5026926197,0.183043329224,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  18:00:00,46.3787222326,12.5026926197,0.00267032799738,0.0,22.9214369646,9.5742556536,0.688335315496,0.688335315496
 10/13  19:00:00,53.2643852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,13.695802447,13.695802447
 10/13  20:00:00,48.421355126,12.5146445762,0.0,0.162039382436,19.1011974705,8.3774736969,37.1864805619,37.1864805619
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,25.6464203239,12.5146445762,0.0,1.16048306561,1.91011974705,1.79517293505,139.719280295,139.719280295
 10/14  07:00:00,24.9163645341,12.5146445762,0.0,0.858134593693,3.8202394941,3.5903458701,105.859074476,105.859074476
 10/14  08:00:00,30.6107708026,12.5146445762,0.0,0.651497960596,11.4607184823,5.9839097835,80.9845458111,80.9845458111
 10/14  09:00:00,45.2761210855,12.5146445762,0.0,0.265783891125,22.9214369646,9.5742556536,42.3746578183,42.3746578183
 10/14  10:00:00,57.6607967325,12.5046846124,0.0,0.00291906287533,34.3821554469,10.7710376103,18.5493448711,18.5493448711
 10/14  11:00:00,57.6618755355,12.5026926197,0.0059898585874,0.0,34.3821554469,10.7710376103,4.22277184081,4.22277184081
 10/14  12:00:00,57.9535736064,12.5026926197,0.297687929527,0.0,34.3821554469,10.7710376103,1.61832421671,1.61832421671
 10/14  13:00:00,58.3478205674,12.5026926197,0.691934890463,0.0,34.3821554469,10.7710376103,0.115937652525,0.115937652525
 10/14  14:00:00,58.605510419,12.5026926197,0.949624742065,0.0,34.3821554469,10.7710376103,1.27836929867e-05,1.27836929867e-05
 10/14  15:00:00,58.8477739192,12.5026926197,1.19188824233,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  16:00:00,58.8129916436,12.5026926197,1.15710596667,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,58.214143735,12.5026926197,0.558258058075,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,41.387099011,12.5026926197,0.0280685572272,0.0,19.1011974705,8.3774736969,5.85171455726e-06,5.85171455726e-06
 10/14  19:00:00,38.2133208855,12.5026926197,0.0,0.0,11.4607184823,5.9839097835,2.99187921494,2.99187921494
 10/14  20:00:00,38.2201409117,12.5046846124,0.0,0.004828033412,11.4607184823,5.9839097835,16.4840258602,16.4840258602
 10/14  21:00:00,28.3472866104,12.5146445762,0.0,0.156056670015,3.8202394941,3.5903458701,36.7379521456,36.7379521456
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,20.9755406802,12.5146445762,0.0,1.05031073977,3.8202394941,3.5903458701,129.93398761,129.93398761
 10/15  09:00:00,20.3441350911,12.5146445762,0.0,0.418905150724,3.8202394941,3.5903458701,72.9479287046,72.9479287046
 10/15  10:00:00,35.0009324933,12.5086685979,0.0,0.030614178777,15.2809579764,7.1806917402,33.2160620443,33.2160620443
 10/15  11:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,15.3609548884,15.3609548884
 10/15  12:00:00,45.1005520616,12.5026926197,0.102166823723,0.0,22.9214369646,9.5742556536,2.75189842977,2.75189842977
 10/15  13:00:00,45.4093878909,12.5026926197,0.411002653001,0.0,22.9214369646,9.5742556536,0.838119385522,0.838119385522
 10/15  14:00:00,45.6517819278,12.5026926197,0.653396689863,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  15:00:00,45.8409905789,12.5026926197,0.842605341013,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  16:00:00,45.7136907662,12.5026926197,0.715305528265,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  17:00:00,35.0825788689,12.5026926197,0.118236532643,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  18:00:00,27.685632768,12.5026926197,0.0,0.0,7.6404789882,4.7871278268,2.54115825063,2.54115825063
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,26.341727285,12.5146445762,0.0,1.25739904839,1.91011974705,2.3935639134,161.172549939,161.172549939
 10/16  07:00:00,31.4602083188,12.5146445762,0.0,1.00729026094,7.6404789882,4.7871278268,130.868568779,130.868568779
 10/16  08:00:00,40.7532527523,12.5146445762,0.0,0.759937008732,19.1011974705,8.3774736969,100.512007526,100.512007526
 10/16  09:00:00,57.8714204799,12.5146445762,0.0,0.203582846489,34.3821554469,10.7710376103,38.877818781,38.877818781
 10/16  10:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,7.96653829646,7.96653829646
 10/16  11:00:00,57.6670581815,12.5086685979,0.0,0.00519652635963,34.3821554469,10.7710376103,3.3075450836,3.3075450836
 10/16  12:00:00,57.6637543249,12.5086685979,0.0,0.0018926697888,34.3821554469,10.7710376103,2.54973901609,2.54973901609
 10/16  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,1.31706881105,1.31706881105
 10/16  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.472866253359,0.472866253359
 10/16  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.00544384988824,0.00544384988824
 10/16  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  18:00:00,47.8162689324,12.5126525834,0.0,0.0525903974329,22.9214369646,9.5742556536,2.3515093439,2.3515093439
 10/16  19:00:00,53.5069738355,12.5146445762,0.0,0.230636641115,22.9214369646,9.5742556536,21.1468203729,21.1468203729
 10/16  20:00:00,48.5365518873,12.5146445762,0.0,0.277236143731,19.1011974705,8.3774736969,25.9154587473,25.9154587473
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,26.2381704845,12.5146445762,0.0,1.15384224782,1.91011974705,2.3935639134,127.42236859,127.42236859
 10/17  07:00:00,31.3567336146,12.5146445762,0.0,0.903815556728,7.6404789882,4.7871278268,102.425091968,102.425091968
 10/17  08:00:00,40.7549571543,12.5146445762,0.0,0.761641410758,19.1011974705,8.3774736969,83.8579315764,83.8579315764
 10/17  09:00:00,58.2118608558,12.5146445762,0.0,0.54402322236,34.3821554469,10.7710376103,52.326096851,52.326096851
 10/17  10:00:00,58.0679297041,12.5146445762,0.0,0.400092070715,34.3821554469,10.7710376103,37.8033820715,37.8033820715
 10/17  11:00:00,57.9996027161,12.5146445762,0.0,0.331765082661,34.3821554469,10.7710376103,31.9009695256,31.9009695256
 10/17  12:00:00,57.9256801911,12.5146445762,0.0,0.257842557707,34.3821554469,10.7710376103,22.2692802394,22.2692802394
 10/17  13:00:00,57.8684997393,12.5146445762,0.0,0.200662105883,34.3821554469,10.7710376103,15.0475918091,15.0475918091
 10/17  14:00:00,57.8187561372,12.5146445762,0.0,0.150918503819,34.3821554469,10.7710376103,12.1710515119,12.1710515119
 10/17  15:00:00,57.6661388852,12.5066766052,0.0,0.00626922278207,34.3821554469,10.7710376103,4.93882971963,4.93882971963
 10/17  16:00:00,57.7592006251,12.5146445762,0.0,0.0913629916714,34.3821554469,10.7710376103,8.77737088353,8.77737088353
 10/17  17:00:00,57.8961131074,12.5146445762,0.0,0.228275474004,34.3821554469,10.7710376103,17.1797278922,17.1797278922
 10/17  18:00:00,48.0643249691,12.5146445762,0.0,0.298654441404,22.9214369646,9.5742556536,24.8440222283,24.8440222283
 10/17  19:00:00,53.6499856674,12.5146445762,0.0,0.373648473042,22.9214369646,9.5742556536,35.5721882956,35.5721882956
 10/17  20:00:00,48.6705644533,12.5146445762,0.0,0.411248709672,19.1011974705,8.3774736969,40.4258387081,40.4258387081
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,26.2720496034,12.5146445762,0.0,1.18772136679,1.91011974705,2.3935639134,126.148540351,126.148540351
 10/18  07:00:00,31.3555509823,12.5146445762,0.0,0.902632924457,7.6404789882,4.7871278268,97.650247464,97.650247464
 10/18  08:00:00,40.7089903142,12.5146445762,0.0,0.715674570658,19.1011974705,8.3774736969,79.8645676479,79.8645676479
 10/18  09:00:00,58.0256534363,12.5146445762,0.0,0.357815802953,34.3821554469,10.7710376103,51.3454839284,51.3454839284
 10/18  10:00:00,57.7152095111,12.5106605907,0.0,0.0513558631785,34.3821554469,10.7710376103,39.8298027625,39.8298027625
 10/18  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,28.140355364,28.140355364
 10/18  12:00:00,57.7259979906,12.5126525834,0.0,0.0601523500044,34.3821554469,10.7710376103,23.6059454892,23.6059454892
 10/18  13:00:00,57.6578776696,12.5046846124,0.0,0.0,34.3821554469,10.7710376103,17.661962785,17.661962785
 10/18  14:00:00,57.6598696624,12.5066766052,0.0,0.0,34.3821554469,10.7710376103,11.8688362713,11.8688362713
 10/18  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,3.70004131417,3.70004131417
 10/18  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,6.29296883169,6.29296883169
 10/18  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,14.8699365861,14.8699365861
 10/18  18:00:00,47.8328141939,12.5126525834,0.0,0.0691356589304,22.9214369646,9.5742556536,22.823534005,22.823534005
 10/18  19:00:00,53.5360872392,12.5146445762,0.0,0.25975004482,22.9214369646,9.5742556536,33.5324525842,33.5324525842
 10/18  20:00:00,48.5987732979,12.5146445762,0.0,0.339457554276,19.1011974705,8.3774736969,41.692323694,41.692323694
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,26.1200556076,12.5146445762,0.0,1.03572737098,1.91011974705,2.3935639134,118.581036188,118.581036188
 10/19  07:00:00,31.2330294425,12.5146445762,0.0,0.780111384663,7.6404789882,4.7871278268,89.7063657661,89.7063657661
 10/19  08:00:00,40.6707246842,12.5146445762,0.0,0.677408940578,19.1011974705,8.3774736969,75.2189005131,75.2189005131
 10/19  09:00:00,58.226268369,12.5146445762,0.0,0.558430735629,34.3821554469,10.7710376103,55.8666660381,55.8666660381
 10/19  10:00:00,58.158958095,12.5146445762,0.0,0.491120461642,34.3821554469,10.7710376103,51.0098960625,51.0098960625
 10/19  11:00:00,58.0894822906,12.5146445762,0.0,0.421644657253,34.3821554469,10.7710376103,40.7716386029,40.7716386029
 10/19  12:00:00,58.0572433652,12.5146445762,0.0,0.389405731783,34.3821554469,10.7710376103,36.6421459672,36.6421459672
 10/19  13:00:00,58.0280656031,12.5146445762,0.0,0.360227969682,34.3821554469,10.7710376103,32.2583364751,32.2583364751
 10/19  14:00:00,58.0056417383,12.5146445762,0.0,0.337804104893,34.3821554469,10.7710376103,28.9799989735,28.9799989735
 10/19  15:00:00,57.9794671351,12.5146445762,0.0,0.311629501742,34.3821554469,10.7710376103,25.2089073799,25.2089073799
 10/19  16:00:00,57.9554680049,12.5146445762,0.0,0.287630371543,34.3821554469,10.7710376103,23.8093899393,23.8093899393
 10/19  17:00:00,57.976602021,12.5146445762,0.0,0.308764387654,34.3821554469,10.7710376103,31.1608142767,31.1608142767
 10/19  18:00:00,48.1628785555,12.5146445762,0.0,0.397208027767,22.9214369646,9.5742556536,41.4285666606,41.4285666606
 10/19  19:00:00,53.7566779647,12.5146445762,0.0,0.480340770315,22.9214369646,9.5742556536,49.4750579375,49.4750579375
 10/19  20:00:00,48.7705633783,12.5146445762,0.0,0.511247634736,19.1011974705,8.3774736969,52.2899523283,52.2899523283
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,26.253693088,12.5146445762,0.0,1.16936485136,1.91011974705,2.3935639134,120.059723348,120.059723348
 10/20  07:00:00,31.3148510764,12.5146445762,0.0,0.861933018546,7.6404789882,4.7871278268,89.5356120704,89.5356120704
 10/20  08:00:00,40.7128758617,12.5146445762,0.0,0.719560118144,19.1011974705,8.3774736969,71.5658028733,71.5658028733
 10/20  09:00:00,58.1853382197,12.5146445762,0.0,0.517500586266,34.3821554469,10.7710376103,49.0889174643,49.0889174643
 10/20  10:00:00,58.1068598406,12.5146445762,0.0,0.439022207242,34.3821554469,10.7710376103,43.6650615365,43.6650615365
 10/20  11:00:00,58.0742653096,12.5146445762,0.0,0.406427676254,34.3821554469,10.7710376103,35.7088513064,35.7088513064
 10/20  12:00:00,58.0622009752,12.5146445762,0.0,0.394363341787,34.3821554469,10.7710376103,32.9833523546,32.9833523546
 10/20  13:00:00,58.0201801616,12.5146445762,0.0,0.352342528215,34.3821554469,10.7710376103,30.8458762979,30.8458762979
 10/20  14:00:00,58.0182506954,12.5146445762,0.0,0.350413062029,34.3821554469,10.7710376103,29.7168345346,29.7168345346
 10/20  15:00:00,58.0211124017,12.5146445762,0.0,0.353274768356,34.3821554469,10.7710376103,23.9670990047,23.9670990047
 10/20  16:00:00,58.0303049652,12.5146445762,0.0,0.362467331823,34.3821554469,10.7710376103,23.7628280911,23.7628280911
 10/20  17:00:00,58.0407821175,12.5146445762,0.0,0.372944484099,34.3821554469,10.7710376103,28.0401633179,28.0401633179
 10/20  18:00:00,48.1980503112,12.5146445762,0.0,0.43237978345,22.9214369646,9.5742556536,34.9926252144,34.9926252144
 10/20  19:00:00,53.8163470991,12.5146445762,0.0,0.540009904682,22.9214369646,9.5742556536,43.7317427228,43.7317427228
 10/20  20:00:00,48.8318809833,12.5146445762,0.0,0.572565239698,19.1011974705,8.3774736969,46.7858916969,46.7858916969
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9899615923,0.0099599637427,0.0,0.00870894648982,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,25.8683646615,12.5146445762,0.0,1.38242740321,1.91011974705,1.79517293505,137.919985806,137.919985806
 10/21  07:00:00,26.4754729991,12.5146445762,0.0,1.039576392,3.8202394941,3.5903458701,108.943912226,108.943912226
 10/21  08:00:00,30.8789740736,12.5146445762,0.0,0.919701231561,11.4607184823,5.9839097835,97.6625849717,97.6625849717
 10/21  09:00:00,45.7973729288,12.5146445762,0.0,0.787035734391,22.9214369646,9.5742556536,78.4775854259,78.4775854259
 10/21  10:00:00,58.4269512851,12.5146445762,0.0,0.759113651713,34.3821554469,10.7710376103,69.473275068,69.473275068
 10/21  11:00:00,58.3631630886,12.5146445762,0.0,0.695325455209,34.3821554469,10.7710376103,61.9351890418,61.9351890418
 10/21  12:00:00,58.3046459956,12.5146445762,0.0,0.636808362226,34.3821554469,10.7710376103,59.0802806954,59.0802806954
 10/21  13:00:00,58.2615394835,12.5146445762,0.0,0.593701850135,34.3821554469,10.7710376103,54.5858081305,54.5858081305
 10/21  14:00:00,58.2206715074,12.5146445762,0.0,0.552833874059,34.3821554469,10.7710376103,51.0985315746,51.0985315746
 10/21  15:00:00,58.2293498626,12.5146445762,0.0,0.561512229202,34.3821554469,10.7710376103,52.3974123192,52.3974123192
 10/21  16:00:00,58.2843785196,12.5146445762,0.0,0.616540886199,34.3821554469,10.7710376103,56.0061528198,56.0061528198
 10/21  17:00:00,58.3934158228,12.5146445762,0.0,0.725578189406,34.3821554469,10.7710376103,62.8423849181,62.8423849181
 10/21  18:00:00,43.5763589113,12.5146445762,0.0,0.827709834391,19.1011974705,8.3774736969,79.5401993164,79.5401993164
 10/21  19:00:00,39.0403359384,12.5146445762,0.0,0.815063096438,11.4607184823,5.9839097835,86.2293880674,86.2293880674
 10/21  20:00:00,39.045049076,12.5146445762,0.0,0.819776233961,11.4607184823,5.9839097835,88.8128175603,88.8128175603
 10/21  21:00:00,29.0498806078,12.5146445762,0.0,0.858650667438,3.8202394941,3.5903458701,97.7362524259,97.7362524259
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9752766676,0.00398398549708,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,12.0298122385,0.0119519564912,0.0,0.0465675998865,1.91011974705,1.79517293505,0.0,0.0
