Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/22  03:00:00,12.0898023881,0.0370948275244,0.0,0.0814148784634,1.91011974705,1.79517293505,0.581569096565,0.581569096565
 10/22  04:00:00,12.1054750194,0.0411562107162,0.0,0.0930261266139,1.91011974705,1.79517293505,0.674816342672,0.674816342672
 10/22  05:00:00,12.1927405711,0.0936711760688,0.0,0.127776712966,1.91011974705,1.79517293505,1.89959706241,1.89959706241
 10/22  06:00:00,12.2155185242,0.104019831447,0.0,0.140206010696,1.91011974705,1.79517293505,2.14005823048,2.14005823048
 10/22  07:00:00,9.47160323515,0.115004317353,0.0,0.140639569028,1.91011974705,1.79517293505,2.3946924812,2.3946924812
 10/22  08:00:00,21.5123749689,12.5146445762,0.0,1.58714502852,3.8202394941,3.5903458701,173.102229412,173.102229412
 10/22  09:00:00,20.9811532849,12.5146445762,0.0,1.05592334456,3.8202394941,3.5903458701,132.396151164,132.396151164
 10/22  10:00:00,35.8386444586,12.5146445762,0.0,0.862350165812,15.2809579764,7.1806917402,111.134937331,111.134937331
 10/22  11:00:00,35.47406938,12.5146445762,0.0,0.497775087191,15.2809579764,7.1806917402,98.2193764038,98.2193764038
 10/22  12:00:00,45.5146087034,12.5146445762,0.0,0.504271509007,22.9214369646,9.5742556536,83.9769169478,83.9769169478
 10/22  13:00:00,45.2388185047,12.5146445762,0.0,0.228481310342,22.9214369646,9.5742556536,71.8460932383,71.8460932383
 10/22  14:00:00,45.0120598074,12.5066766052,0.0,0.00969058402676,22.9214369646,9.5742556536,63.4847212929,63.4847212929
 10/22  15:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,56.5847283229,56.5847283229
 10/22  16:00:00,45.1767161336,12.5146445762,0.0,0.166378939256,22.9214369646,9.5742556536,55.9282632625,55.9282632625
 10/22  17:00:00,35.0187558642,12.5146445762,0.0,0.0424615714117,15.2809579764,7.1806917402,77.7459881996,77.7459881996
 10/22  18:00:00,29.2641982733,12.5146445762,0.0,0.18894688215,7.6404789882,4.7871278268,88.192679447,88.192679447
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5716756532,0.00199199274854,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.6119812891,0.0119519564912,0.0,0.0303456721143,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.6840793815,0.0426214298759,0.0,0.0717742912113,1.91011974705,2.3935639134,0.707619859482,0.707619859482
 10/23  04:00:00,12.7510916194,0.0739515619789,0.0,0.107456396924,1.91011974705,2.3935639134,1.43836676477,1.43836676477
 10/23  05:00:00,12.8320793128,0.127154226529,0.0,0.135241425856,1.91011974705,2.3935639134,2.6681893933,2.6681893933
 10/23  06:00:00,26.7594933371,12.5146445762,0.0,1.67516510044,1.91011974705,2.3935639134,195.588648142,195.588648142
 10/23  07:00:00,31.76889104,12.5146445762,0.0,1.31597298218,7.6404789882,4.7871278268,155.912037513,155.912037513
 10/23  08:00:00,41.0739692989,12.5146445762,0.0,1.08065355528,19.1011974705,8.3774736969,131.90109304,131.90109304
 10/23  09:00:00,58.3938479098,12.5146445762,0.0,0.726010276388,34.3821554469,10.7710376103,99.7879367074,99.7879367074
 10/23  10:00:00,58.2098084664,12.5146445762,0.0,0.541970833046,34.3821554469,10.7710376103,85.9099841531,85.9099841531
 10/23  11:00:00,57.9995626893,12.5146445762,0.0,0.331725055957,34.3821554469,10.7710376103,71.9477430163,71.9477430163
 10/23  12:00:00,57.7023281012,12.5086685979,0.0,0.0404664460653,34.3821554469,10.7710376103,58.5569472099,58.5569472099
 10/23  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,46.0015710241,46.0015710241
 10/23  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,36.7415383938,36.7415383938
 10/23  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,27.3074831407,27.3074831407
 10/23  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,22.6028076703,22.6028076703
 10/23  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,25.9489414295,25.9489414295
 10/23  18:00:00,49.2169982139,12.5106605907,0.0,0.0776450050079,22.9214369646,9.5742556536,36.3735181539,36.3735181539
 10/23  19:00:00,53.5766671161,12.5146445762,0.0,0.300329921706,22.9214369646,9.5742556536,47.2108500719,47.2108500719
 10/23  20:00:00,48.6391335678,12.5146445762,0.0,0.37981782421,19.1011974705,8.3774736969,53.5022849158,53.5022849158
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,26.2513045611,12.5146445762,0.0,1.16697632443,1.91011974705,2.3935639134,140.956159,140.956159
 10/24  07:00:00,31.3379653345,12.5146445762,0.0,0.885047276641,7.6404789882,4.7871278268,108.783164753,108.783164753
 10/24  08:00:00,40.7423066605,12.5146445762,0.0,0.748990916907,19.1011974705,8.3774736969,93.2792909348,93.2792909348
 10/24  09:00:00,58.0887809495,12.5146445762,0.0,0.420943316083,34.3821554469,10.7710376103,68.9464888654,68.9464888654
 10/24  10:00:00,57.9762091181,12.5146445762,0.0,0.308371484756,34.3821554469,10.7710376103,58.7347825108,58.7347825108
 10/24  11:00:00,57.8439568815,12.5146445762,0.0,0.176119248107,34.3821554469,10.7710376103,44.3803133878,44.3803133878
 10/24  12:00:00,57.8756048725,12.5146445762,0.0,0.207767239081,34.3821554469,10.7710376103,36.8216512987,36.8216512987
 10/24  13:00:00,57.9019767193,12.5146445762,0.0,0.234139085902,34.3821554469,10.7710376103,32.3334036427,32.3334036427
 10/24  14:00:00,57.6922559911,12.5086685979,0.0,0.0303943359961,34.3821554469,10.7710376103,28.5447006617,28.5447006617
 10/24  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,23.247431912,23.247431912
 10/24  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,22.2122242267,22.2122242267
 10/24  17:00:00,57.6831318826,12.5146445762,0.0,0.0152942492528,34.3821554469,10.7710376103,23.5076184857,23.5076184857
 10/24  18:00:00,49.3569281297,12.5146445762,0.0,0.213590935288,22.9214369646,9.5742556536,34.6175570168,34.6175570168
 10/24  19:00:00,53.6873451086,12.5146445762,0.0,0.411007914163,22.9214369646,9.5742556536,52.3598742282,52.3598742282
 10/24  20:00:00,48.7254706062,12.5146445762,0.0,0.466154862642,19.1011974705,8.3774736969,59.4370972999,59.4370972999
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,26.3683029326,12.5146445762,0.0,1.28397469597,1.91011974705,2.3935639134,146.467506297,146.467506297
 10/25  07:00:00,32.7964419191,12.5146445762,0.0,0.965857194535,7.6404789882,4.7871278268,113.51696847,113.51696847
 10/25  08:00:00,40.7585492414,12.5146445762,0.0,0.765233497791,19.1011974705,8.3774736969,95.4696584325,95.4696584325
 10/25  09:00:00,57.9875004769,12.5146445762,0.0,0.319662843527,34.3821554469,10.7710376103,63.5589862218,63.5589862218
 10/25  10:00:00,57.6768792825,12.5066766052,0.0,0.0170096201304,34.3821554469,10.7710376103,46.2032586682,46.2032586682
 10/25  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,32.0309356239,32.0309356239
 10/25  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,26.6787244263,26.6787244263
 10/25  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,20.95036442,20.95036442
 10/25  14:00:00,57.657469547,12.5026926197,0.00158387010362,0.0,34.3821554469,10.7710376103,13.8140941184,13.8140941184
 10/25  15:00:00,57.6801709021,12.5026926197,0.0242852251852,0.0,34.3821554469,10.7710376103,8.93375208426,8.93375208426
 10/25  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,9.96875208225,9.96875208225
 10/25  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,14.9081224409,14.9081224409
 10/25  18:00:00,49.1313852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,24.9918145371,24.9918145371
 10/25  19:00:00,53.4675255143,12.5146445762,0.0,0.191188319909,22.9214369646,9.5742556536,45.8401635479,45.8401635479
 10/25  20:00:00,48.6145537617,12.5146445762,0.0,0.355238018088,19.1011974705,8.3774736969,58.1041771039,58.1041771039
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,26.2229374017,12.5146445762,0.0,1.13860916511,1.91011974705,2.3935639134,141.661572336,141.661572336
 10/26  07:00:00,32.6924784953,12.5146445762,0.0,0.861893770741,7.6404789882,4.7871278268,109.05075161,109.05075161
 10/26  08:00:00,40.6809437059,12.5146445762,0.0,0.687627962311,19.1011974705,8.3774736969,90.4995094756,90.4995094756
 10/26  09:00:00,57.9894127122,12.5146445762,0.0,0.321575078769,34.3821554469,10.7710376103,63.9022627314,63.9022627314
 10/26  10:00:00,57.6836843234,12.5066766052,0.0,0.0238146609765,34.3821554469,10.7710376103,51.4467786009,51.4467786009
 10/26  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,34.513104619,34.513104619
 10/26  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,24.3385039079,24.3385039079
 10/26  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,19.5862786737,19.5862786737
 10/26  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,16.6376922283,16.6376922283
 10/26  15:00:00,57.675314101,12.5026926197,0.0194284241226,0.0,34.3821554469,10.7710376103,11.5217463976,11.5217463976
 10/26  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,11.2622039201,11.2622039201
 10/26  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,14.1935895804,14.1935895804
 10/26  18:00:00,49.1313852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,19.8800038756,19.8800038756
 10/26  19:00:00,53.3381476518,12.5126525834,0.0,0.0638024501663,22.9214369646,9.5742556536,33.2447986455,33.2447986455
 10/26  20:00:00,48.469145178,12.5146445762,0.0,0.209829434382,19.1011974705,8.3774736969,40.6659182115,40.6659182115
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,26.047337836,12.5146445762,0.0,0.963009599406,1.91011974705,2.3935639134,121.898731768,121.898731768
 10/27  07:00:00,32.5476878708,12.5146445762,0.0,0.717103146253,7.6404789882,4.7871278268,90.5409466622,90.5409466622
 10/27  08:00:00,40.598709485,12.5146445762,0.0,0.605393741378,19.1011974705,8.3774736969,75.7856614938,75.7856614938
 10/27  09:00:00,58.1383828341,12.5146445762,0.0,0.470545200695,34.3821554469,10.7710376103,56.1323954057,56.1323954057
 10/27  10:00:00,58.0790437643,12.5146445762,0.0,0.411206130882,34.3821554469,10.7710376103,48.6761417668,48.6761417668
 10/27  11:00:00,57.9714409729,12.5146445762,0.0,0.303603339555,34.3821554469,10.7710376103,35.7584633305,35.7584633305
 10/27  12:00:00,57.6858185438,12.5066766052,0.0,0.0259488813691,34.3821554469,10.7710376103,28.7120741187,28.7120741187
 10/27  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,25.2237526117,25.2237526117
 10/27  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,22.3620046066,22.3620046066
 10/27  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,17.72505149,17.72505149
 10/27  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,21.7853819553,21.7853819553
 10/27  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,29.168605567,29.168605567
 10/27  18:00:00,49.324528197,12.5146445762,0.0,0.181191002582,22.9214369646,9.5742556536,40.8727664726,40.8727664726
 10/27  19:00:00,53.632042988,12.5146445762,0.0,0.355705793658,22.9214369646,9.5742556536,53.5821018011,53.5821018011
 10/27  20:00:00,48.7022042423,12.5146445762,0.0,0.442888498713,19.1011974705,8.3774736969,60.5877787018,60.5877787018
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,25.8667804343,12.5146445762,0.0,1.38084317605,1.91011974705,1.79517293505,162.622952416,162.622952416
 10/28  07:00:00,27.8711821167,12.5146445762,0.0,1.05761884301,3.8202394941,3.5903458701,129.800944075,129.800944075
 10/28  08:00:00,30.8924702466,12.5146445762,0.0,0.933197404626,11.4607184823,5.9839097835,116.831400155,116.831400155
 10/28  09:00:00,45.60176016,12.5146445762,0.0,0.59142296565,22.9214369646,9.5742556536,95.578667279,95.578667279
 10/28  10:00:00,57.8753024749,12.5146445762,0.0,0.207464841541,34.3821554469,10.7710376103,80.1604994622,80.1604994622
 10/28  11:00:00,57.6642501967,12.5066766052,0.0,0.00438053428021,34.3821554469,10.7710376103,67.2549714401,67.2549714401
 10/28  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,58.5256669795,58.5256669795
 10/28  13:00:00,57.8242298066,12.5146445762,0.0,0.156392173168,34.3821554469,10.7710376103,55.1023824922,55.1023824922
 10/28  14:00:00,57.6772812675,12.5066766052,0.0,0.0174116050845,34.3821554469,10.7710376103,49.7341030558,49.7341030558
 10/28  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,46.3527658207,46.3527658207
 10/28  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,44.8200390989,44.8200390989
 10/28  17:00:00,57.7369134801,12.5106605907,0.0,0.0730598322559,34.3821554469,10.7710376103,52.4819413289,52.4819413289
 10/28  18:00:00,44.5268207736,12.5146445762,0.0,0.400505030022,19.1011974705,8.3774736969,71.9195497396,71.9195497396
 10/28  19:00:00,38.7651790789,12.5146445762,0.0,0.539906236913,11.4607184823,5.9839097835,81.4079479961,81.4079479961
 10/28  20:00:00,38.8818711373,12.5146445762,0.0,0.656598295299,11.4607184823,5.9839097835,93.8352249817,93.8352249817
 10/28  21:00:00,28.9743985537,12.5146445762,0.0,0.783168613332,3.8202394941,3.5903458701,111.991895756,111.991895756
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,12.0602190339,0.0469023535855,0.0,0.0420239981853,1.91011974705,1.79517293505,0.804244859035,0.804244859035
 10/29  04:00:00,12.1603452894,0.0898503880897,0.0,0.0992022192333,1.91011974705,1.79517293505,1.80336311281,1.80336311281
 10/29  05:00:00,12.4057469831,0.275234463414,0.0,0.159219837631,1.91011974705,1.79517293505,6.25081220032,6.25081220032
 10/29  06:00:00,12.4760702642,0.323841539018,0.0,0.180936043109,1.91011974705,1.79517293505,7.41319171969,7.41319171969
 10/29  07:00:00,11.0584048132,0.288287546135,0.0,0.176491251609,1.91011974705,1.79517293505,6.55389499672,6.55389499672
 10/29  08:00:00,21.5746348059,12.5146445762,0.0,1.6494048655,3.8202394941,3.5903458701,207.263175964,207.263175964
 10/29  09:00:00,20.9343347815,12.5146445762,0.0,1.00910484112,3.8202394941,3.5903458701,157.835788444,157.835788444
 10/29  10:00:00,35.6530234647,12.5146445762,0.0,0.676729171931,15.2809579764,7.1806917402,126.256402193,126.256402193
 10/29  11:00:00,35.3123123736,12.5146445762,0.0,0.336018080787,15.2809579764,7.1806917402,110.564940748,110.564940748
 10/29  12:00:00,45.0606637163,12.5106605907,0.0,0.0543105074024,22.9214369646,9.5742556536,86.1819584674,86.1819584674
 10/29  13:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,72.8690075959,72.8690075959
 10/29  14:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,62.6178385771,62.6178385771
 10/29  15:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,55.2240197958,55.2240197958
 10/29  16:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,49.7678963161,49.7678963161
 10/29  17:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,74.2164364548,74.2164364548
 10/29  18:00:00,29.0983630681,12.5086685979,0.0,0.0290876551426,7.6404789882,4.7871278268,86.5455817722,86.5455817722
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5808830868,0.00597597824562,0.0,0.00522344805716,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.7316220518,0.106447540507,0.0,0.0554908508429,1.91011974705,2.3935639134,2.25031420307,2.25031420307
 10/30  04:00:00,12.8432255509,0.173117462644,0.0,0.100424427826,1.91011974705,2.3935639134,3.83702039904,3.83702039904
 10/30  05:00:00,12.9996564537,0.287459294218,0.0,0.142513499054,1.91011974705,2.3935639134,6.57877248166,6.57877248166
 10/30  06:00:00,26.828661397,12.5146445762,0.0,1.74433316033,1.91011974705,2.3935639134,214.251943124,214.251943124
 10/30  07:00:00,33.2059229453,12.5146445762,0.0,1.37533822075,7.6404789882,4.7871278268,172.859371173,172.859371173
 10/30  08:00:00,41.1000111758,12.5146445762,0.0,1.10669543218,19.1011974705,8.3774736969,148.42022273,148.42022273
 10/30  09:00:00,58.2858311025,12.5146445762,0.0,0.617993469088,34.3821554469,10.7710376103,112.275087752,112.275087752
 10/30  10:00:00,58.0287383499,12.5146445762,0.0,0.360900716484,34.3821554469,10.7710376103,93.1006056067,93.1006056067
 10/30  11:00:00,57.710169834,12.5086685979,0.0,0.0483081788773,34.3821554469,10.7710376103,68.3488579817,68.3488579817
 10/30  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,52.4048270784,52.4048270784
 10/30  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,43.7483168487,43.7483168487
 10/30  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,35.9371334307,35.9371334307
 10/30  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,28.7284930846,28.7284930846
 10/30  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,27.6235630821,27.6235630821
 10/30  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,30.0749491324,30.0749491324
 10/30  18:00:00,50.5754803647,12.5086685979,0.0,0.0604524818784,22.9214369646,9.5742556536,41.8063285934,41.8063285934
 10/30  19:00:00,53.5855005145,12.5146445762,0.0,0.309163320122,22.9214369646,9.5742556536,55.8730757708,55.8730757708
 10/30  20:00:00,48.6489474767,12.5146445762,0.0,0.389631733102,19.1011974705,8.3774736969,59.8459948549,59.8459948549
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,26.4784392939,12.5146445762,0.0,1.39411105726,1.91011974705,2.3935639134,169.386883632,169.386883632
 10/31  07:00:00,32.8879479732,12.5146445762,0.0,1.05736324864,7.6404789882,4.7871278268,132.085084739,132.085084739
 10/31  08:00:00,40.8930273037,12.5146445762,0.0,0.899711560129,19.1011974705,8.3774736969,112.47353525,112.47353525
 10/31  09:00:00,58.2017845733,12.5146445762,0.0,0.533946939868,34.3821554469,10.7710376103,87.2541739998,87.2541739998
 10/31  10:00:00,57.9572862871,12.5146445762,0.0,0.289448653726,34.3821554469,10.7710376103,76.819895384,76.819895384
 10/31  11:00:00,57.6863224113,12.5066766052,0.0,0.0264527488892,34.3821554469,10.7710376103,60.6109404545,60.6109404545
 10/31  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,52.9563405623,52.9563405623
 10/31  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,48.2953606611,48.2953606611
 10/31  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,44.4362166605,44.4362166605
 10/31  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,38.3498108861,38.3498108861
 10/31  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,40.3994840403,40.3994840403
 10/31  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,44.733192652,44.733192652
 10/31  18:00:00,50.6803557273,12.5126525834,0.0,0.161343858997,22.9214369646,9.5742556536,54.3824786829,54.3824786829
 10/31  19:00:00,53.7256730364,12.5146445762,0.0,0.449335841977,22.9214369646,9.5742556536,70.9655753837,70.9655753837
 10/31  20:00:00,48.8277001245,12.5146445762,0.0,0.568384380924,19.1011974705,8.3774736969,82.1417255112,82.1417255112
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.6311590173,0.0338929060083,0.0,0.02758245085,1.91011974705,2.3935639134,0.506161370982,0.506161370982
 11/01  05:00:00,12.7664781425,0.115154468759,0.0,0.0816400132571,1.91011974705,2.3935639134,2.4584602741,2.4584602741
 11/01  06:00:00,26.7428464803,12.5146445762,0.0,1.65851824369,1.91011974705,2.3935639134,201.376831992,201.376831992
 11/01  07:00:00,33.1345807751,12.5146445762,0.0,1.3039960506,7.6404789882,4.7871278268,163.022636236,163.022636236
 11/01  08:00:00,41.0803108602,12.5146445762,0.0,1.08699511658,19.1011974705,8.3774736969,142.343278112,142.343278112
 11/01  09:00:00,58.3536943461,12.5146445762,0.0,0.68585671269,34.3821554469,10.7710376103,111.823946887,111.823946887
 11/01  10:00:00,58.0170957568,12.5146445762,0.0,0.349258123428,34.3821554469,10.7710376103,96.8640802362,96.8640802362
 11/01  11:00:00,58.0163494141,12.5146445762,0.0,0.348511780676,34.3821554469,10.7710376103,80.5102551837,80.5102551837
 11/01  12:00:00,57.8443584603,12.5146445762,0.0,0.176520826897,34.3821554469,10.7710376103,57.7732325081,57.7732325081
 11/01  13:00:00,57.8909476895,12.5146445762,0.0,0.223110056126,34.3821554469,10.7710376103,42.6587637974,42.6587637974
 11/01  14:00:00,57.8273699692,12.5146445762,0.0,0.159532335789,34.3821554469,10.7710376103,31.5529049791,31.5529049791
 11/01  15:00:00,57.7926514304,12.5146445762,0.0,0.124813796961,34.3821554469,10.7710376103,20.8090759416,20.8090759416
 11/01  16:00:00,57.8035522938,12.5146445762,0.0,0.135714660366,34.3821554469,10.7710376103,22.0632284668,22.0632284668
 11/01  17:00:00,57.7827520079,12.5146445762,0.0,0.114914374556,34.3821554469,10.7710376103,29.1424665294,29.1424665294
 11/01  18:00:00,50.861569331,12.5146445762,0.0,0.340565469983,22.9214369646,9.5742556536,47.7485154802,47.7485154802
 11/01  19:00:00,53.8125841851,12.5146445762,0.0,0.5362469907,22.9214369646,9.5742556536,68.4892175563,68.4892175563
 11/01  20:00:00,48.8730028612,12.5146445762,0.0,0.61368711758,19.1011974705,8.3774736969,75.6311706843,75.6311706843
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5716756532,0.00199199274854,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.6586079354,0.0365839833847,0.0,0.0523402916092,1.91011974705,2.3935639134,0.568908500428,0.568908500428
 11/02  03:00:00,12.7546460361,0.0733544948123,0.0,0.11160788081,1.91011974705,2.3935639134,1.41794755963,1.41794755963
 11/02  04:00:00,12.923357837,0.205649509721,0.0,0.148024666857,1.91011974705,2.3935639134,4.5688403375,4.5688403375
 11/02  05:00:00,13.0010850022,0.249086932878,0.0,0.182314408895,1.91011974705,2.3935639134,5.63462054386,5.63462054386
 11/02  06:00:00,26.8914960065,12.5146445762,0.0,1.80716776988,1.91011974705,2.3935639134,215.387991854,215.387991854
 11/02  07:00:00,33.312186369,12.5146445762,0.0,1.48160164453,7.6404789882,4.7871278268,179.341950918,179.341950918
 11/02  08:00:00,41.2022837276,12.5146445762,0.0,1.20896798396,19.1011974705,8.3774736969,154.852795205,154.852795205
 11/02  09:00:00,58.3272781173,12.5146445762,0.0,0.659440483861,34.3821554469,10.7710376103,114.608338167,114.608338167
 11/02  10:00:00,57.8483716627,12.5146445762,0.0,0.180534029313,34.3821554469,10.7710376103,82.3489013123,82.3489013123
 11/02  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,56.2691405723,56.2691405723
 11/02  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,47.6008618285,47.6008618285
 11/02  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,39.0278580405,39.0278580405
 11/02  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,30.2366737804,30.2366737804
 11/02  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,23.4281380225,23.4281380225
 11/02  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,25.4792927986,25.4792927986
 11/02  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,34.897091894,34.897091894
 11/02  18:00:00,50.6489132473,12.5106605907,0.0,0.131893371702,22.9214369646,9.5742556536,50.956043734,50.956043734
 11/02  19:00:00,53.7012772208,12.5146445762,0.0,0.424940026417,22.9214369646,9.5742556536,66.8686652651,66.8686652651
 11/02  20:00:00,48.7843184707,12.5146445762,0.0,0.525002727142,19.1011974705,8.3774736969,74.9727808863,74.9727808863
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5721816735,0.00199199274854,0.0,0.000506020335455,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.8069073604,0.163079438416,0.0,0.0741442615781,1.91011974705,2.3935639134,3.59594560287,3.59594560287
 11/03  04:00:00,13.0309587772,0.30690668539,0.0,0.154368431382,1.91011974705,2.3935639134,6.99169140223,6.99169140223
 11/03  05:00:00,13.1238479789,0.3584080125,0.0,0.195756305923,1.91011974705,2.3935639134,8.24179652226,8.24179652226
 11/03  06:00:00,26.9306846554,12.5146445762,0.0,1.84635641875,1.91011974705,2.3935639134,226.630364302,226.630364302
 11/03  07:00:00,33.3554203468,12.5146445762,0.0,1.52483562232,7.6404789882,4.7871278268,192.131201721,192.131201721
 11/03  08:00:00,41.2372802418,12.5146445762,0.0,1.24396449822,19.1011974705,8.3774736969,164.359962473,164.359962473
 11/03  09:00:00,58.3478574722,12.5146445762,0.0,0.68001983879,34.3821554469,10.7710376103,120.349658962,120.349658962
 11/03  10:00:00,57.920915829,12.5146445762,0.0,0.253078195648,34.3821554469,10.7710376103,95.8256546482,95.8256546482
 11/03  11:00:00,57.6751074385,12.5066766052,0.0,0.0152377761149,34.3821554469,10.7710376103,72.7514935741,72.7514935741
 11/03  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,58.2508324846,58.2508324846
 11/03  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,47.9587650655,47.9587650655
 11/03  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,41.2002063167,41.2002063167
 11/03  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,37.3661695517,37.3661695517
 11/03  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,39.3000069218,39.3000069218
 11/03  17:00:00,57.7339285172,12.5086685979,0.0,0.0720668620157,34.3821554469,10.7710376103,46.7886855391,46.7886855391
 11/03  18:00:00,50.8925762929,12.5146445762,0.0,0.371572431828,22.9214369646,9.5742556536,61.8909829233,61.8909829233
 11/03  19:00:00,53.8056932225,12.5146445762,0.0,0.529356028144,22.9214369646,9.5742556536,77.1428646648,77.1428646648
 11/03  20:00:00,48.8453723919,12.5146445762,0.0,0.586056648354,19.1011974705,8.3774736969,83.0887251874,83.0887251874
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,12.0276107305,0.0410503424266,0.0,0.0152677059468,1.91011974705,1.79517293505,0.799909522821,0.799909522821
 11/04  03:00:00,12.2712812227,0.210107673558,0.0,0.0898808670244,1.91011974705,1.79517293505,4.72869696528,4.72869696528
 11/04  04:00:00,12.4513291654,0.320335078077,0.0,0.159701405211,1.91011974705,1.79517293505,7.34279313737,7.34279313737
 11/04  05:00:00,12.5974712985,0.417747188706,0.0,0.208431427716,1.91011974705,1.79517293505,9.65100051572,9.65100051572
 11/04  06:00:00,26.3421797045,12.5146445762,0.0,1.85624244619,1.91011974705,1.79517293505,230.425693754,230.425693754
 11/04  07:00:00,29.714870724,12.5146445762,0.0,1.52364078357,3.8202394941,3.5903458701,194.667220697,194.667220697
 11/04  08:00:00,31.2172083952,12.5146445762,0.0,1.25793555317,11.4607184823,5.9839097835,170.273687091,170.273687091
 11/04  09:00:00,45.6961555909,12.5146445762,0.0,0.68581839651,22.9214369646,9.5742556536,123.997564825,123.997564825
 11/04  10:00:00,57.8644728633,12.5146445762,0.0,0.196635229926,34.3821554469,10.7710376103,88.1768415715,88.1768415715
 11/04  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,58.276089711,58.276089711
 11/04  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,40.9981702845,40.9981702845
 11/04  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,32.3884161956,32.3884161956
 11/04  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,25.0003239113,25.0003239113
 11/04  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,19.9210097572,19.9210097572
 11/04  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,19.3978540241,19.3978540241
 11/04  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,29.9632755695,29.9632755695
 11/04  18:00:00,45.6164998159,12.5106605907,0.0,0.116501391095,19.1011974705,8.3774736969,56.5704594391,56.5704594391
 11/04  19:00:00,38.6446331307,12.5146445762,0.0,0.419360288727,11.4607184823,5.9839097835,73.222608134,73.222608134
 11/04  20:00:00,38.7501065489,12.5146445762,0.0,0.524833706924,11.4607184823,5.9839097835,80.5129651382,80.5129651382
 11/04  21:00:00,28.8054573099,12.5146445762,0.0,0.614227369536,3.8202394941,3.5903458701,93.3545340333,93.3545340333
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9883596009,0.00796797099416,0.0,0.00909894777411,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,12.1888177403,0.143981809184,0.0,0.0735432490279,1.91011974705,1.79517293505,3.16310956775,3.16310956775
 11/05  06:00:00,12.3848313496,0.281595643638,0.0,0.131943023881,1.91011974705,1.79517293505,6.40542772076,6.40542772076
 11/05  07:00:00,12.4170701154,0.288637937953,0.0,0.157139495325,1.91011974705,1.79517293505,6.58068542278,6.58068542278
 11/05  08:00:00,21.4501856802,12.5146445762,0.0,1.52495573977,3.8202394941,3.5903458701,193.544954896,193.544954896
 11/05  09:00:00,20.6381812323,12.5146445762,0.0,0.712951291925,3.8202394941,3.5903458701,133.934919068,133.934919068
 11/05  10:00:00,35.206023035,12.5146445762,0.0,0.229728742186,15.2809579764,7.1806917402,99.4162869616,99.4162869616
 11/05  11:00:00,34.9797975591,12.5066766052,0.0,0.0114712373157,15.2809579764,7.1806917402,79.9953305227,79.9953305227
 11/05  12:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,53.3307359869,53.3307359869
 11/05  13:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,39.4483605641,39.4483605641
 11/05  14:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,31.8038986753,31.8038986753
 11/05  15:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,25.0906464854,25.0906464854
 11/05  16:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,20.5006080639,20.5006080639
 11/05  17:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,37.0038415683,37.0038415683
 11/05  18:00:00,30.4409661014,12.5026926197,0.0,0.0,7.6404789882,4.7871278268,70.1077305162,70.1077305162
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.6968721148,0.104720007289,0.0,0.0224684470966,1.91011974705,2.3935639134,2.23031636639,2.23031636639
 11/06  04:00:00,12.8210501261,0.174882663313,0.0,0.0764838023383,1.91011974705,2.3935639134,3.91385596727,3.91385596727
 11/06  05:00:00,12.9805428767,0.285401545709,0.0,0.125457670511,1.91011974705,2.3935639134,6.50593430908,6.50593430908
 11/06  06:00:00,13.0487824675,0.314586665765,0.0,0.16451214125,1.91011974705,2.3935639134,7.20897049053,7.20897049053
 11/06  07:00:00,26.8455093735,12.5146445762,0.0,1.76118113681,1.91011974705,2.3935639134,218.238794772,218.238794772
 11/06  08:00:00,26.1784947354,12.5146445762,0.0,1.23624334418,7.6404789882,4.7871278268,168.761595124,168.761595124
 11/06  09:00:00,40.6305201471,12.5146445762,0.0,0.637204403511,19.1011974705,8.3774736969,129.157383423,129.157383423
 11/06  10:00:00,57.7575945647,12.5106605907,0.0,0.093740916788,34.3821554469,10.7710376103,76.2318780233,76.2318780233
 11/06  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,51.2251334073,51.2251334073
 11/06  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,35.0735894266,35.0735894266
 11/06  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,24.7980571066,24.7980571066
 11/06  14:00:00,57.6668227077,12.5026926197,0.0109370307967,0.0,34.3821554469,10.7710376103,15.7099142962,15.7099142962
 11/06  15:00:00,57.7213699655,12.5026926197,0.0654842886052,0.0,34.3821554469,10.7710376103,10.5121072247,10.5121072247
 11/06  16:00:00,57.7107286048,12.5026926197,0.0548429278785,0.0,34.3821554469,10.7710376103,7.88696041737,7.88696041737
 11/06  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,13.5342142824,13.5342142824
 11/06  18:00:00,63.1686059922,12.5046846124,0.0,6.16558627905e-05,34.3821554469,10.7710376103,31.6045721613,31.6045721613
 11/06  19:00:00,53.5285011799,12.5146445762,0.0,0.252163985534,22.9214369646,9.5742556536,58.488004908,58.488004908
 11/06  20:00:00,53.7798060948,12.5146445762,0.0,0.503468900389,22.9214369646,9.5742556536,81.1802285699,81.1802285699
 11/06  21:00:00,48.9010113989,12.5146445762,0.0,0.641695655343,19.1011974705,8.3774736969,97.1819218375,97.1819218375
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5912733407,0.0099599637427,0.0,0.0116297165171,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,26.6129259948,12.5146445762,0.0,1.5285977582,1.91011974705,2.3935639134,187.28730995,187.28730995
 11/07  08:00:00,26.0530926169,12.5146445762,0.0,1.11084122568,7.6404789882,4.7871278268,146.167149483,146.167149483
 11/07  09:00:00,40.822194839,12.5146445762,0.0,0.828879095424,19.1011974705,8.3774736969,111.356704116,111.356704116
 11/07  10:00:00,57.9937749905,12.5146445762,0.0,0.325937357095,34.3821554469,10.7710376103,72.1000544613,72.1000544613
 11/07  11:00:00,57.6741806591,12.5066766052,0.0,0.0143109967269,34.3821554469,10.7710376103,59.9958952051,59.9958952051
 11/07  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,41.7314044482,41.7314044482
 11/07  13:00:00,57.734468897,12.5106605907,0.0,0.0706152491136,34.3821554469,10.7710376103,30.3062084114,30.3062084114
 11/07  14:00:00,57.8550919799,12.5146445762,0.0,0.18725434649,34.3821554469,10.7710376103,25.1670455781,25.1670455781
 11/07  15:00:00,57.8822685716,12.5146445762,0.0,0.214430938167,34.3821554469,10.7710376103,22.7666407176,22.7666407176
 11/07  16:00:00,57.9049316869,12.5146445762,0.0,0.237094053475,34.3821554469,10.7710376103,21.5009451023,21.5009451023
 11/07  17:00:00,57.9888088749,12.5146445762,0.0,0.320971241557,34.3821554469,10.7710376103,32.5307810738,32.5307810738
 11/07  18:00:00,63.6068596635,12.5146445762,0.0,0.428355363408,34.3821554469,10.7710376103,48.0587413726,48.0587413726
 11/07  19:00:00,53.7595839535,12.5146445762,0.0,0.483246759141,22.9214369646,9.5742556536,56.0522945838,56.0522945838
 11/07  20:00:00,53.8240876857,12.5146445762,0.0,0.547750491266,22.9214369646,9.5742556536,65.4884578801,65.4884578801
 11/07  21:00:00,48.8157471898,12.5146445762,0.0,0.556431446254,19.1011974705,8.3774736969,65.7001115621,65.7001115621
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,26.4819992359,12.5146445762,0.0,1.39767099923,1.91011974705,2.3935639134,156.751359603,156.751359603
 11/08  08:00:00,25.9736210458,12.5146445762,0.0,1.03136965466,7.6404789882,4.7871278268,119.315723032,119.315723032
 11/08  09:00:00,40.8773934388,12.5146445762,0.0,0.884077695202,19.1011974705,8.3774736969,101.893949184,101.893949184
 11/08  10:00:00,58.417880095,12.5146445762,0.0,0.750042461637,34.3821554469,10.7710376103,80.6427819973,80.6427819973
 11/08  11:00:00,58.308070365,12.5146445762,0.0,0.640232731653,34.3821554469,10.7710376103,66.9905816942,66.9905816942
 11/08  12:00:00,58.2073237217,12.5146445762,0.0,0.539486088281,34.3821554469,10.7710376103,52.8153593795,52.8153593795
 11/08  13:00:00,58.1951874578,12.5146445762,0.0,0.527349824459,34.3821554469,10.7710376103,52.4651275601,52.4651275601
 11/08  14:00:00,58.1728471072,12.5146445762,0.0,0.505009473797,34.3821554469,10.7710376103,49.3328670698,49.3328670698
 11/08  15:00:00,58.1423415,12.5146445762,0.0,0.474503866623,34.3821554469,10.7710376103,45.4223778744,45.4223778744
 11/08  16:00:00,58.1318574327,12.5146445762,0.0,0.464019799332,34.3821554469,10.7710376103,41.4167396089,41.4167396089
 11/08  17:00:00,58.1630069544,12.5146445762,0.0,0.495169320987,34.3821554469,10.7710376103,45.2774774071,45.2774774071
 11/08  18:00:00,65.1028952628,12.5146445762,0.0,0.546724296057,34.3821554469,10.7710376103,51.5091425158,51.5091425158
 11/08  19:00:00,53.8516596002,12.5146445762,0.0,0.575322405813,22.9214369646,9.5742556536,55.6850512372,55.6850512372
 11/08  20:00:00,53.8931970227,12.5146445762,0.0,0.616859828324,22.9214369646,9.5742556536,62.2215258576,62.2215258576
 11/08  21:00:00,48.8635326285,12.5146445762,0.0,0.60421688492,19.1011974705,8.3774736969,60.1759655363,60.1759655363
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  07:00:00,26.3790592727,12.5146445762,0.0,1.29473103604,1.91011974705,2.3935639134,131.503065662,131.503065662
 11/09  08:00:00,25.78216733,12.5146445762,0.0,0.839915938799,7.6404789882,4.7871278268,94.0052010052,94.0052010052
 11/09  09:00:00,40.4436402593,12.5146445762,0.0,0.450324515702,19.1011974705,8.3774736969,70.6094115087,70.6094115087
 11/09  10:00:00,57.7816314547,12.5146445762,0.0,0.113793821341,34.3821554469,10.7710376103,40.9673077086,40.9673077086
 11/09  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,30.3234990144,30.3234990144
 11/09  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,20.6950224609,20.6950224609
 11/09  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,21.0393075539,21.0393075539
 11/09  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,20.0674073648,20.0674073648
 11/09  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,16.4964719574,16.4964719574
 11/09  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,12.6677013965,12.6677013965
 11/09  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,18.0787995178,18.0787995178
 11/09  18:00:00,64.6736893881,12.5126525834,0.0,0.119510414122,34.3821554469,10.7710376103,32.7884617268,32.7884617268
 11/09  19:00:00,53.6083008807,12.5146445762,0.0,0.331963686296,22.9214369646,9.5742556536,45.5782615668,45.5782615668
 11/09  20:00:00,53.714757679,12.5146445762,0.0,0.43842048462,22.9214369646,9.5742556536,57.2195658965,57.2195658965
 11/09  21:00:00,48.7793998044,12.5146445762,0.0,0.52008406078,19.1011974705,8.3774736969,68.1125769515,68.1125769515
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
