Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.6049282569,0.0119519564912,0.0,0.0232926399379,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.7875626897,0.0818823522766,0.0,0.135996676944,1.91011974705,2.3935639134,1.61009339701,1.61009339701
 11/10  06:00:00,12.8926849135,0.138589007895,0.0,0.184412245181,1.91011974705,2.3935639134,2.93902179602,2.93902179602
 11/10  07:00:00,26.7117074501,12.5146445762,0.0,1.62737921348,1.91011974705,2.3935639134,189.242606203,189.242606203
 11/10  08:00:00,26.0371393343,12.5146445762,0.0,1.09488794306,7.6404789882,4.7871278268,135.774084677,135.774084677
 11/10  09:00:00,40.6761553904,12.5146445762,0.0,0.682839646762,19.1011974705,8.3774736969,110.912592102,110.912592102
 11/10  10:00:00,58.0165226113,12.5146445762,0.0,0.348684977888,34.3821554469,10.7710376103,82.5536111988,82.5536111988
 11/10  11:00:00,57.8417583934,12.5146445762,0.0,0.173920759974,34.3821554469,10.7710376103,69.8889718694,69.8889718694
 11/10  12:00:00,57.6878349085,12.5106605907,0.0,0.0239812606453,34.3821554469,10.7710376103,54.2107042084,54.2107042084
 11/10  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,46.9049754485,46.9049754485
 11/10  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,42.9214192417,42.9214192417
 11/10  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,39.8285655417,39.8285655417
 11/10  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,35.6860761261,35.6860761261
 11/10  17:00:00,57.6735860493,12.5066766052,0.0,0.0137163868572,34.3821554469,10.7710376103,39.5227042893,39.5227042893
 11/10  18:00:00,64.8215857686,12.5146445762,0.0,0.265414801859,34.3821554469,10.7710376103,47.4341560146,47.4341560146
 11/10  19:00:00,53.6813319463,12.5146445762,0.0,0.404994751872,22.9214369646,9.5742556536,54.9149861532,54.9149861532
 11/10  20:00:00,53.7940478083,12.5146445762,0.0,0.517710613933,22.9214369646,9.5742556536,69.0662348921,69.0662348921
 11/10  21:00:00,48.8412064618,12.5146445762,0.0,0.581890718194,19.1011974705,8.3774736969,76.739081038,76.739081038
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9835234119,0.00597597824562,0.0,0.00625475159506,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,12.0616213543,0.0343252453417,0.0,0.056003426821,1.91011974705,1.79517293505,0.517239248736,0.517239248736
 11/11  07:00:00,12.1235557402,0.0565427417027,0.0,0.0957203163655,1.91011974705,1.79517293505,1.02488069621,1.02488069621
 11/11  08:00:00,3.85966831381,0.0810223375798,0.0,0.0733532941313,1.91011974705,1.79517293505,1.60403128127,1.60403128127
 11/11  09:00:00,21.3694783045,12.5146445762,0.0,1.44424836413,3.8202394941,3.5903458701,178.49392982,178.49392982
 11/11  10:00:00,20.7573158988,12.5146445762,0.0,0.832085958408,3.8202394941,3.5903458701,134.789168095,134.789168095
 11/11  11:00:00,35.6804614125,12.5146445762,0.0,0.704167119743,15.2809579764,7.1806917402,114.111368961,114.111368961
 11/11  12:00:00,35.4383715155,12.5146445762,0.0,0.462077222676,15.2809579764,7.1806917402,99.9485558497,99.9485558497
 11/11  13:00:00,45.2636852485,12.5146445762,0.0,0.25334805412,22.9214369646,9.5742556536,78.9031276342,78.9031276342
 11/11  14:00:00,45.0849695993,12.5146445762,0.0,0.07463240494,22.9214369646,9.5742556536,72.2819167468,72.2819167468
 11/11  15:00:00,45.1458963862,12.5146445762,0.0,0.135559191775,22.9214369646,9.5742556536,67.7498881651,67.7498881651
 11/11  16:00:00,45.1089711324,12.5146445762,0.0,0.0986339380247,22.9214369646,9.5742556536,62.0320077157,62.0320077157
 11/11  17:00:00,45.2552546931,12.5146445762,0.0,0.24491749868,22.9214369646,9.5742556536,62.940688136,62.940688136
 11/11  18:00:00,42.0568280428,12.5146445762,0.0,0.192200416698,15.2809579764,7.1806917402,96.2243977498,96.2243977498
 11/11  19:00:00,33.5442053304,12.5146445762,0.0,0.335953939182,7.6404789882,4.7871278268,111.646842764,111.646842764
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9777154564,0.00398398549708,0.0,0.00243878880576,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,12.0774640678,0.046349244231,0.0,0.0598221414554,1.91011974705,1.79517293505,0.791879374912,0.791879374912
 11/12  02:00:00,12.2647156825,0.169145388199,0.0,0.124277612197,1.91011974705,1.79517293505,3.70205659158,3.70205659158
 11/12  03:00:00,12.4126292434,0.264965422869,0.0,0.176371138464,1.91011974705,1.79517293505,5.99418463631,5.99418463631
 11/12  04:00:00,12.5573925095,0.374747968517,0.0,0.211351858882,1.91011974705,1.79517293505,8.62002174064,8.62002174064
 11/12  05:00:00,12.5601353045,0.359212591206,0.0,0.229630031215,1.91011974705,1.79517293505,8.23435087687,8.23435087687
 11/12  06:00:00,12.6576039682,0.441334940316,0.0,0.244976345828,1.91011974705,1.79517293505,10.214357681,10.214357681
 11/12  07:00:00,12.6755878592,0.430440157235,0.0,0.273855019898,1.91011974705,1.79517293505,9.93337955963,9.93337955963
 11/12  08:00:00,4.43642348211,0.494533035141,0.0,0.236597764873,1.91011974705,1.79517293505,11.5055424885,11.5055424885
 11/12  09:00:00,21.3225984534,12.5146445762,0.0,1.39736851303,3.8202394941,3.5903458701,212.788869923,212.788869923
 11/12  10:00:00,20.5321542954,12.5146445762,0.0,0.606924355028,3.8202394941,3.5903458701,150.295117783,150.295117783
 11/12  11:00:00,35.1936109229,12.5146445762,0.0,0.217316630089,15.2809579764,7.1806917402,113.239198821,113.239198821
 11/12  12:00:00,35.028130311,12.5146445762,0.0,0.0518360182069,15.2809579764,7.1806917402,94.9681432991,94.9681432991
 11/12  13:00:00,45.1146723246,12.5146445762,0.0,0.104335130168,22.9214369646,9.5742556536,75.5748087742,75.5748087742
 11/12  14:00:00,45.2345139132,12.5146445762,0.0,0.224176718824,22.9214369646,9.5742556536,66.3035652929,66.3035652929
 11/12  15:00:00,45.2622772231,12.5146445762,0.0,0.251940028665,22.9214369646,9.5742556536,62.1554048334,62.1554048334
 11/12  16:00:00,45.2164814189,12.5146445762,0.0,0.206144224473,22.9214369646,9.5742556536,60.3820610771,60.3820610771
 11/12  17:00:00,45.397189553,12.5146445762,0.0,0.386852358615,22.9214369646,9.5742556536,62.4378550012,62.4378550012
 11/12  18:00:00,42.1253249517,12.5146445762,0.0,0.260697325529,15.2809579764,7.1806917402,94.9481678644,94.9481678644
 11/12  19:00:00,33.5821326825,12.5146445762,0.0,0.373881291322,7.6404789882,4.7871278268,116.474570052,116.474570052
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9735673725,0.00199199274854,0.0,0.000282697648978,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.6668569873,0.0456966228172,0.0,0.0514767040409,1.91011974705,2.3935639134,0.777376926532,0.777376926532
 11/13  02:00:00,12.8246074058,0.146740760486,0.0,0.108182984844,1.91011974705,2.3935639134,3.19154083362,3.19154083362
 11/13  03:00:00,12.8850408747,0.19166977949,0.0,0.123687434745,1.91011974705,2.3935639134,4.26772277529,4.26772277529
 11/13  04:00:00,12.9688216027,0.248350093949,0.0,0.150787848343,1.91011974705,2.3935639134,5.62456628727,5.62456628727
 11/13  05:00:00,13.0742803496,0.321795149474,0.0,0.182801539678,1.91011974705,2.3935639134,7.3590699418,7.3590699418
 11/13  06:00:00,13.0712623744,0.316661637023,0.0,0.184917076921,1.91011974705,2.3935639134,7.25472158017,7.25472158017
 11/13  07:00:00,26.7777298523,12.5146445762,0.0,1.69340161563,1.91011974705,2.3935639134,203.057571125,203.057571125
 11/13  08:00:00,27.5769490483,12.5146445762,0.0,1.2570309904,7.6404789882,4.7871278268,153.723291041,153.723291041
 11/13  09:00:00,40.8902462805,12.5146445762,0.0,0.896930536944,19.1011974705,8.3774736969,126.846847038,126.846847038
 11/13  10:00:00,58.0181353825,12.5146445762,0.0,0.350297749066,34.3821554469,10.7710376103,92.1295835427,92.1295835427
 11/13  11:00:00,57.6759368814,12.5066766052,0.0,0.0160672189947,34.3821554469,10.7710376103,66.8935607721,66.8935607721
 11/13  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,44.3794472142,44.3794472142
 11/13  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,33.5030259563,33.5030259563
 11/13  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,22.1812112225,22.1812112225
 11/13  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,17.4002114917,17.4002114917
 11/13  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,14.1428512928,14.1428512928
 11/13  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,19.1351658936,19.1351658936
 11/13  18:00:00,64.6604696815,12.5126525834,0.0,0.106290707478,34.3821554469,10.7710376103,32.1173542324,32.1173542324
 11/13  19:00:00,53.5779388405,12.5146445762,0.0,0.301601646079,22.9214369646,9.5742556536,45.8927180938,45.8927180938
 11/13  20:00:00,53.7161704654,12.5146445762,0.0,0.439833271003,22.9214369646,9.5742556536,62.148314949,62.148314949
 11/13  21:00:00,48.7940109292,12.5146445762,0.0,0.534695185619,19.1011974705,8.3774736969,75.1922386529,75.1922386529
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.5760276196,0.00398398549708,0.0,0.00235997367773,1.91011974705,2.3935639134,0.0,0.0
 11/14  05:00:00,12.6684135825,0.0452264187493,0.0,0.053503503287,1.91011974705,2.3935639134,0.766820053741,0.766820053741
 11/14  06:00:00,12.815300801,0.144188282436,0.0,0.101428858135,1.91011974705,2.3935639134,3.14193782789,3.14193782789
 11/14  07:00:00,26.7650072848,12.5146445762,0.0,1.68067904821,1.91011974705,2.3935639134,203.478523883,203.478523883
 11/14  08:00:00,27.532527884,12.5146445762,0.0,1.2126098261,7.6404789882,4.7871278268,160.806979146,160.806979146
 11/14  09:00:00,40.6263935261,12.5146445762,0.0,0.633077782516,19.1011974705,8.3774736969,124.437394067,124.437394067
 11/14  10:00:00,57.7748959883,12.5126525834,0.0,0.109050347639,34.3821554469,10.7710376103,80.6247482251,80.6247482251
 11/14  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,64.0703497924,64.0703497924
 11/14  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,49.5598853472,49.5598853472
 11/14  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,36.885435595,36.885435595
 11/14  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,30.3485386924,30.3485386924
 11/14  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,29.2000647904,29.2000647904
 11/14  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,28.7025741884,28.7025741884
 11/14  17:00:00,57.7441610471,12.5106605907,0.0,0.0803073991745,34.3821554469,10.7710376103,37.7770128628,37.7770128628
 11/14  18:00:00,64.8922191175,12.5146445762,0.0,0.336048150801,34.3821554469,10.7710376103,49.8508580377,49.8508580377
 11/14  19:00:00,53.7323359651,12.5146445762,0.0,0.455998770669,22.9214369646,9.5742556536,61.6552022646,61.6552022646
 11/14  20:00:00,53.8347689796,12.5146445762,0.0,0.558431785175,22.9214369646,9.5742556536,75.2046886579,75.2046886579
 11/14  21:00:00,48.8879410433,12.5146445762,0.0,0.628625299709,19.1011974705,8.3774736969,84.1112775581,84.1112775581
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  04:00:00,12.5929484953,0.00796797099416,0.0,0.0152968638111,1.91011974705,2.3935639134,0.0,0.0
 11/15  05:00:00,12.7209063011,0.0642564606519,0.0,0.0869661800266,1.91011974705,2.3935639134,1.2076380173,1.2076380173
 11/15  06:00:00,12.9794167383,0.264794559445,0.0,0.144938518355,1.91011974705,2.3935639134,6.01998562636,6.01998562636
 11/15  07:00:00,26.8370570847,12.5146445762,0.0,1.75272884807,1.91011974705,2.3935639134,209.672608236,209.672608236
 11/15  08:00:00,27.5454753131,12.5146445762,0.0,1.22555725528,7.6404789882,4.7871278268,157.922810707,157.922810707
 11/15  09:00:00,40.6565765059,12.5146445762,0.0,0.663260762328,19.1011974705,8.3774736969,123.811770765,123.811770765
 11/15  10:00:00,57.8402279879,12.5146445762,0.0,0.172390354478,34.3821554469,10.7710376103,88.1830223113,88.1830223113
 11/15  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,68.6708712469,68.6708712469
 11/15  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,50.3837903396,50.3837903396
 11/15  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,40.3270015694,40.3270015694
 11/15  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,33.7823919529,33.7823919529
 11/15  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,27.7898581685,27.7898581685
 11/15  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,26.0876587824,26.0876587824
 11/15  17:00:00,57.6578776696,12.5046846124,0.0,0.0,34.3821554469,10.7710376103,33.0843332401,33.0843332401
 11/15  18:00:00,64.7933495443,12.5146445762,0.0,0.237178577609,34.3821554469,10.7710376103,50.4579862264,50.4579862264
 11/15  19:00:00,53.7767866303,12.5146445762,0.0,0.50044943591,22.9214369646,9.5742556536,76.5131861637,76.5131861637
 11/15  20:00:00,53.922230277,12.5146445762,0.0,0.645893082612,22.9214369646,9.5742556536,93.5083670231,93.5083670231
 11/15  21:00:00,48.9531014531,12.5146445762,0.0,0.693785709536,19.1011974705,8.3774736969,98.5183583249,98.5183583249
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.6789606236,0.0753290546786,0.0,0.0339479084235,1.91011974705,2.3935639134,1.50582006208,1.50582006208
 11/16  04:00:00,12.8864113216,0.208925787056,0.0,0.107801874058,1.91011974705,2.3935639134,4.70246619628,4.70246619628
 11/16  05:00:00,12.9863686726,0.269804451267,0.0,0.146880560884,1.91011974705,2.3935639134,6.11436880613,6.11436880613
 11/16  06:00:00,13.1174777131,0.367303108862,0.0,0.180490943787,1.91011974705,2.3935639134,8.47782809045,8.47782809045
 11/16  07:00:00,26.8868031662,12.5146445762,0.0,1.80247492958,1.91011974705,2.3935639134,222.1833884,222.1833884
 11/16  08:00:00,27.6686588607,12.5146445762,0.0,1.34874080286,7.6404789882,4.7871278268,176.598929664,176.598929664
 11/16  09:00:00,40.8873740302,12.5146445762,0.0,0.894058286608,19.1011974705,8.3774736969,140.455576732,140.455576732
 11/16  10:00:00,58.0361262799,12.5146445762,0.0,0.368288646532,34.3821554469,10.7710376103,95.6386295949,95.6386295949
 11/16  11:00:00,57.7664025817,12.5146445762,0.0,0.0985649483484,34.3821554469,10.7710376103,74.0160916524,74.0160916524
 11/16  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,54.8791534263,54.8791534263
 11/16  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,40.9473563633,40.9473563633
 11/16  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,29.8680937939,29.8680937939
 11/16  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,24.2768681597,24.2768681597
 11/16  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,22.6341323841,22.6341323841
 11/16  17:00:00,57.8203846831,12.5146445762,0.0,0.152547049688,34.3821554469,10.7710376103,33.1759040925,33.1759040925
 11/16  18:00:00,64.9428326362,12.5146445762,0.0,0.386661669465,34.3821554469,10.7710376103,53.8655702414,53.8655702414
 11/16  19:00:00,53.8137717486,12.5146445762,0.0,0.537434554226,22.9214369646,9.5742556536,73.7831219239,73.7831219239
 11/16  20:00:00,53.9331548208,12.5146445762,0.0,0.656817626421,22.9214369646,9.5742556536,89.5543994348,89.5543994348
 11/16  21:00:00,48.9911597202,12.5146445762,0.0,0.731843976643,19.1011974705,8.3774736969,98.9744491845,98.9744491845
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5808587473,0.00597597824562,0.0,0.00519910856701,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.6907125754,0.0591731209979,0.0,0.061855793967,1.91011974705,2.3935639134,1.08833292929,1.08833292929
 11/17  04:00:00,12.8872992608,0.206266378617,0.0,0.111349221731,1.91011974705,2.3935639134,4.63188291873,4.63188291873
 11/17  05:00:00,12.98450394,0.268023254022,0.0,0.146797025555,1.91011974705,2.3935639134,6.10606966997,6.10606966997
 11/17  06:00:00,13.0553833861,0.312501038662,0.0,0.173198686985,1.91011974705,2.3935639134,7.13920753448,7.13920753448
 11/17  07:00:00,26.8115826277,12.5146445762,0.0,1.72725439109,1.91011974705,2.3935639134,210.696058501,210.696058501
 11/17  08:00:00,27.6063889181,12.5146445762,0.0,1.28647086027,7.6404789882,4.7871278268,163.013630159,163.013630159
 11/17  09:00:00,40.8518119833,12.5146445762,0.0,0.858496239674,19.1011974705,8.3774736969,126.966076885,126.966076885
 11/17  10:00:00,58.2995990177,12.5146445762,0.0,0.63176138431,34.3821554469,10.7710376103,89.9405202398,89.9405202398
 11/17  11:00:00,58.166289875,12.5146445762,0.0,0.498452241594,34.3821554469,10.7710376103,75.4881626833,75.4881626833
 11/17  12:00:00,57.9414859184,12.5146445762,0.0,0.273648285034,34.3821554469,10.7710376103,58.5145167686,58.5145167686
 11/17  13:00:00,57.674155824,12.5066766052,0.0,0.0142861616296,34.3821554469,10.7710376103,43.9877119292,43.9877119292
 11/17  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,30.9497909331,30.9497909331
 11/17  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,20.4592895477,20.4592895477
 11/17  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,15.661186029,15.661186029
 11/17  17:00:00,57.6772933746,12.5066766052,0.0,0.0174237121598,34.3821554469,10.7710376103,22.9235205662,22.9235205662
 11/17  18:00:00,64.8238137724,12.5146445762,0.0,0.267642805694,34.3821554469,10.7710376103,38.6118070805,38.6118070805
 11/17  19:00:00,53.7300075258,12.5146445762,0.0,0.453670331415,22.9214369646,9.5742556536,58.9425322504,58.9425322504
 11/17  20:00:00,53.8601603004,12.5146445762,0.0,0.583823105973,22.9214369646,9.5742556536,75.5209465897,75.5209465897
 11/17  21:00:00,48.9158428732,12.5146445762,0.0,0.656527129623,19.1011974705,8.3774736969,84.0172413244,84.0172413244
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9834320351,0.00398398549708,0.0,0.00815536747105,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,12.1321937518,0.0776121977417,0.0,0.0832888719228,1.91011974705,1.79517293505,1.5110944768,1.5110944768
 11/18  04:00:00,12.3789803254,0.256648410929,0.0,0.151039232326,1.91011974705,1.79517293505,5.81461830254,5.81461830254
 11/18  05:00:00,12.4836197958,0.325967155551,0.0,0.186359958197,1.91011974705,1.79517293505,7.44472861971,7.44472861971
 11/18  06:00:00,12.4619126828,0.303780493601,0.0,0.186839507099,1.91011974705,1.79517293505,6.93029493901,6.93029493901
 11/18  07:00:00,26.2717801382,12.5146445762,0.0,1.7858428799,1.91011974705,1.79517293505,214.29061234,214.29061234
 11/18  08:00:00,22.6298968047,12.5146445762,0.0,1.32700019769,3.8202394941,3.5903458701,171.388099838,171.388099838
 11/18  09:00:00,30.7078860948,12.5146445762,0.0,0.748613252777,11.4607184823,5.9839097835,137.724641849,137.724641849
 11/18  10:00:00,45.2527810923,12.5146445762,0.0,0.242443897954,22.9214369646,9.5742556536,98.6142012089,98.6142012089
 11/18  11:00:00,57.6636161141,12.5046846124,0.0,0.00573844443445,34.3821554469,10.7710376103,73.3387614142,73.3387614142
 11/18  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,49.9194297568,49.9194297568
 11/18  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,33.0795435138,33.0795435138
 11/18  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,22.0942956005,22.0942956005
 11/18  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,16.4997164453,16.4997164453
 11/18  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,15.6846112272,15.6846112272
 11/18  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,22.1104132018,22.1104132018
 11/18  18:00:00,64.784115481,12.5146445762,0.0,0.227944514232,34.3821554469,10.7710376103,52.191840716,52.191840716
 11/18  19:00:00,48.8291762704,12.5146445762,0.0,0.569860526799,19.1011974705,8.3774736969,90.2459513629,90.2459513629
 11/18  20:00:00,38.9171967226,12.5146445762,0.0,0.691923880639,11.4607184823,5.9839097835,104.273780693,104.273780693
 11/18  21:00:00,39.0022237676,12.5146445762,0.0,0.776950925577,11.4607184823,5.9839097835,112.822460439,112.822460439
 11/18  22:00:00,29.0497616518,12.5146445762,0.0,0.858531711459,3.8202394941,3.5903458701,125.153511655,125.153511655
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  03:00:00,12.0248460544,0.0325710555771,0.0,0.0209823167486,1.91011974705,1.79517293505,0.521004227911,0.521004227911
 11/19  04:00:00,12.275978011,0.207139431415,0.0,0.0975458974847,1.91011974705,1.79517293505,4.66958081404,4.66958081404
 11/19  05:00:00,12.4151834698,0.301896889434,0.0,0.141993898313,1.91011974705,1.79517293505,6.89174113499,6.89174113499
 11/19  06:00:00,12.4655735343,0.321521004437,0.0,0.172759847777,1.91011974705,1.79517293505,7.37030261239,7.37030261239
 11/19  07:00:00,12.5604797696,0.391155410441,0.0,0.198031677107,1.91011974705,1.79517293505,9.01236087057,9.01236087057
 11/19  08:00:00,5.59603762196,0.364463346896,0.0,0.148614926298,1.91011974705,1.79517293505,8.41295293312,8.41295293312
 11/19  09:00:00,21.225070843,12.5146445762,0.0,1.2998409026,3.8202394941,3.5903458701,211.731447551,211.731447551
 11/19  10:00:00,20.3801157304,12.5146445762,0.0,0.454885790038,3.8202394941,3.5903458701,141.373356867,141.373356867
 11/19  11:00:00,35.0138903978,12.5106605907,0.0,0.0415800904743,15.2809579764,7.1806917402,98.6252367671,98.6252367671
 11/19  12:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,79.9846484828,79.9846484828
 11/19  13:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,50.7227392093,50.7227392093
 11/19  14:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,35.4814253482,35.4814253482
 11/19  15:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,30.4112067173,30.4112067173
 11/19  16:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,28.0347536526,28.0347536526
 11/19  17:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,31.4394780599,31.4394780599
 11/19  18:00:00,41.8738404739,12.5086685979,0.0,0.0151888260463,15.2809579764,7.1806917402,61.8304594739,61.8304594739
 11/19  19:00:00,33.3482799503,12.5146445762,0.0,0.140028559085,7.6404789882,4.7871278268,82.9925079979,82.9925079979
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  05:00:00,12.5862547863,0.00796797099416,0.0,0.00860315488553,1.91011974705,2.3935639134,0.0,0.0
 11/20  06:00:00,12.6494071041,0.0323588694089,0.0,0.0473645742517,1.91011974705,2.3935639134,0.471249338893,0.471249338893
 11/20  07:00:00,26.6372341606,12.5146445762,0.0,1.55290592394,1.91011974705,2.3935639134,186.536574699,186.536574699
 11/20  08:00:00,27.4146691402,12.5146445762,0.0,1.0947510823,7.6404789882,4.7871278268,143.031534614,143.031534614
 11/20  09:00:00,40.5335336035,12.5146445762,0.0,0.540217859901,19.1011974705,8.3774736969,110.816281654,110.816281654
 11/20  10:00:00,57.7262643135,12.5106605907,0.0,0.0624106656493,34.3821554469,10.7710376103,72.9293535629,72.9293535629
 11/20  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,51.2769144236,51.2769144236
 11/20  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,30.8141064076,30.8141064076
 11/20  13:00:00,57.6689917234,12.5026926197,0.0131060465087,0.0,34.3821554469,10.7710376103,17.8678633889,17.8678633889
 11/20  14:00:00,57.7986653626,12.5026926197,0.142779685738,0.0,34.3821554469,10.7710376103,7.79010561008,7.79010561008
 11/20  15:00:00,57.8637386345,12.5026926197,0.207852957616,0.0,34.3821554469,10.7710376103,4.33746668582,4.33746668582
 11/20  16:00:00,57.8352879257,12.5026926197,0.179402248777,0.0,34.3821554469,10.7710376103,3.6362924021,3.6362924021
 11/20  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,7.83875733767,7.83875733767
 11/20  18:00:00,64.5657134114,12.5066766052,0.0,0.0175104156836,34.3821554469,10.7710376103,27.7319155825,27.7319155825
 11/20  19:00:00,53.5675279835,12.5146445762,0.0,0.291190789108,22.9214369646,9.5742556536,56.7776391164,56.7776391164
 11/20  20:00:00,53.7459552061,12.5146445762,0.0,0.469618011757,22.9214369646,9.5742556536,73.5626119797,73.5626119797
 11/20  21:00:00,48.7732146081,12.5146445762,0.0,0.513898864515,19.1011974705,8.3774736969,76.2584721343,76.2584721343
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.6436478594,0.0359624150928,0.0,0.0380017838525,1.91011974705,2.3935639134,0.554376211668,0.554376211668
 11/21  07:00:00,26.6912728168,12.5146445762,0.0,1.60694458015,1.91011974705,2.3935639134,195.026597924,195.026597924
 11/21  08:00:00,27.4460225329,12.5146445762,0.0,1.12610447505,7.6404789882,4.7871278268,149.2676735,149.2676735
 11/21  09:00:00,40.5107164276,12.5146445762,0.0,0.517400683969,19.1011974705,8.3774736969,112.494013156,112.494013156
 11/21  10:00:00,57.6896139438,12.5066766052,0.0,0.0297442814295,34.3821554469,10.7710376103,63.7314252236,63.7314252236
 11/21  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,37.9384784618,37.9384784618
 11/21  12:00:00,57.6581981458,12.5026926197,0.00231246894704,0.0,34.3821554469,10.7710376103,20.458702787,20.458702787
 11/21  13:00:00,57.8042555827,12.5026926197,0.148369905802,0.0,34.3821554469,10.7710376103,10.5769003388,10.5769003388
 11/21  14:00:00,57.9508538487,12.5026926197,0.294968171843,0.0,34.3821554469,10.7710376103,4.52761969253,4.52761969253
 11/21  15:00:00,58.0732000136,12.5026926197,0.417314336661,0.0,34.3821554469,10.7710376103,3.2545059515,3.2545059515
 11/21  16:00:00,58.0477572415,12.5026926197,0.391871564648,0.0,34.3821554469,10.7710376103,2.58927968493,2.58927968493
 11/21  17:00:00,57.6884785123,12.5026926197,0.032592835397,0.0,34.3821554469,10.7710376103,3.69141556217,3.69141556217
 11/21  18:00:00,65.9322669089,12.5046846124,0.0,0.00838923923083,34.3821554469,10.7710376103,30.3516526583,30.3516526583
 11/21  19:00:00,53.5126269872,12.5146445762,0.0,0.236289792831,22.9214369646,9.5742556536,56.8136697164,56.8136697164
 11/21  20:00:00,53.6997723825,12.5146445762,0.0,0.42343518815,22.9214369646,9.5742556536,72.0207910777,72.0207910777
 11/21  21:00:00,48.7769284401,12.5146445762,0.0,0.517612696526,19.1011974705,8.3774736969,81.3781627757,81.3781627757
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  05:00:00,12.5901903588,0.0119519564912,0.0,0.00855474180898,1.91011974705,2.3935639134,0.0,0.0
 11/22  06:00:00,12.7571164843,0.122096134586,0.0,0.0653366892704,1.91011974705,2.3935639134,2.64351886906,2.64351886906
 11/22  07:00:00,26.7483701253,12.5146445762,0.0,1.6640418887,1.91011974705,2.3935639134,205.84127149,205.84127149
 11/22  08:00:00,27.499652119,12.5146445762,0.0,1.17973406118,7.6404789882,4.7871278268,158.345345094,158.345345094
 11/22  09:00:00,40.5516391983,12.5146445762,0.0,0.558323454681,19.1011974705,8.3774736969,116.727827189,116.727827189
 11/22  10:00:00,57.7032308185,12.5086685979,0.0,0.0413691633132,34.3821554469,10.7710376103,65.8117376374,65.8117376374
 11/22  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,42.0044641272,42.0044641272
 11/22  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,25.7162227255,25.7162227255
 11/22  13:00:00,57.6899812198,12.5026926197,0.0340955429188,0.0,34.3821554469,10.7710376103,15.7955197578,15.7955197578
 11/22  14:00:00,57.8110170796,12.5026926197,0.155131402727,0.0,34.3821554469,10.7710376103,7.14354706043,7.14354706043
 11/22  15:00:00,57.7516991117,12.5026926197,0.0958134348424,0.0,34.3821554469,10.7710376103,4.60392024073,4.60392024073
 11/22  16:00:00,57.6944477632,12.5026926197,0.038562086295,0.0,34.3821554469,10.7710376103,5.57718495021,5.57718495021
 11/22  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,13.1105842368,13.1105842368
 11/22  18:00:00,65.9457355823,12.5086685979,0.0,0.0178739271839,34.3821554469,10.7710376103,25.2561864046,25.2561864046
 11/22  19:00:00,53.5473426374,12.5146445762,0.0,0.27100544306,22.9214369646,9.5742556536,51.1128453623,51.1128453623
 11/22  20:00:00,53.7713920367,12.5146445762,0.0,0.495054842327,22.9214369646,9.5742556536,77.219306854,77.219306854
 11/22  21:00:00,48.8668381344,12.5146445762,0.0,0.607522390849,19.1011974705,8.3774736969,90.5999855039,90.5999855039
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,11.9732846748,0.00199199274854,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  05:00:00,12.078755167,0.0722635444903,0.0,0.0351989403973,1.91011974705,1.79517293505,1.44976043112,1.44976043112
 11/23  06:00:00,12.2235085717,0.159534224483,0.0,0.0926816650832,1.91011974705,1.79517293505,3.52576763083,3.52576763083
 11/23  07:00:00,12.4312978474,0.316442523789,0.0,0.143562641499,1.91011974705,1.79517293505,7.25370984348,7.25370984348
 11/23  08:00:00,6.83287717741,0.254437243182,0.0,0.117813918796,1.91011974705,1.79517293505,5.78209821626,5.78209821626
 11/23  09:00:00,21.0651375359,12.5146445762,0.0,1.13990759556,3.8202394941,3.5903458701,186.088184052,186.088184052
 11/23  10:00:00,20.1848390748,12.5146445762,0.0,0.259609134408,3.8202394941,3.5903458701,114.711235958,114.711235958
 11/23  11:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,80.7813712465,80.7813712465
 11/23  12:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,65.2231015439,65.2231015439
 11/23  13:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,44.1105810818,44.1105810818
 11/23  14:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,35.4104705276,35.4104705276
 11/23  15:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,27.1183138223,27.1183138223
 11/23  16:00:00,45.0246006272,12.5086685979,0.0,0.0202394110878,22.9214369646,9.5742556536,28.1187012727,28.1187012727
 11/23  17:00:00,45.1946187459,12.5146445762,0.0,0.184281551512,22.9214369646,9.5742556536,34.5418523562,34.5418523562
 11/23  18:00:00,43.3498148171,12.5146445762,0.0,0.107520524323,15.2809579764,7.1806917402,62.2763672135,62.2763672135
 11/23  19:00:00,33.4020022385,12.5146445762,0.0,0.193750847263,7.6404789882,4.7871278268,81.363034085,81.363034085
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  02:00:00,12.5813954221,0.00597597824562,0.0,0.00573578340659,1.91011974705,2.3935639134,0.0,0.0
 11/24  03:00:00,12.6653227949,0.042218679967,0.0,0.0534204545173,1.91011974705,2.3935639134,0.696733856729,0.696733856729
 11/24  04:00:00,12.8004477916,0.139740751159,0.0,0.0910233799741,1.91011974705,2.3935639134,3.04036496824,3.04036496824
 11/24  05:00:00,12.928622609,0.227150923344,0.0,0.131788025216,1.91011974705,2.3935639134,5.12679625166,5.12679625166
 11/24  06:00:00,13.0628656401,0.320317952324,0.0,0.172864027283,1.91011974705,2.3935639134,7.33040519046,7.33040519046
 11/24  07:00:00,26.8716402255,12.5146445762,0.0,1.78731198889,1.91011974705,2.3935639134,220.790438209,220.790438209
 11/24  08:00:00,29.0121218208,12.5146445762,0.0,1.31453709626,7.6404789882,4.7871278268,171.769348937,171.769348937
 11/24  09:00:00,40.695053595,12.5146445762,0.0,0.701737851451,19.1011974705,8.3774736969,132.921876851,132.921876851
 11/24  10:00:00,57.7922816542,12.5126525834,0.0,0.126436013583,34.3821554469,10.7710376103,85.0292704958,85.0292704958
 11/24  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,59.3076292969,59.3076292969
 11/24  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,38.9165759363,38.9165759363
 11/24  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,26.7164689129,26.7164689129
 11/24  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,19.6136713205,19.6136713205
 11/24  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,16.2250168265,16.2250168265
 11/24  16:00:00,57.6578776696,12.5046846124,0.0,0.0,34.3821554469,10.7710376103,14.4341424209,14.4341424209
 11/24  17:00:00,57.7744614099,12.5146445762,0.0,0.106623776529,34.3821554469,10.7710376103,19.8465891728,19.8465891728
 11/24  18:00:00,66.2922643573,12.5146445762,0.0,0.358426723876,34.3821554469,10.7710376103,48.4038600517,48.4038600517
 11/24  19:00:00,53.8269573293,12.5146445762,0.0,0.550620134866,22.9214369646,9.5742556536,74.9375534902,74.9375534902
 11/24  20:00:00,53.8827452207,12.5146445762,0.0,0.60640802634,22.9214369646,9.5742556536,80.8189003854,80.8189003854
 11/24  21:00:00,48.8472678731,12.5146445762,0.0,0.587952129509,19.1011974705,8.3774736969,76.655060118,76.655060118
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  04:00:00,11.9774216757,0.00398398549708,0.0,0.0021450081437,1.91011974705,1.79517293505,0.0,0.0
 11/25  05:00:00,12.068124003,0.0440844620788,0.0,0.0527468587763,1.91011974705,1.79517293505,0.740104202864,0.740104202864
 11/25  06:00:00,12.201519891,0.131007042814,0.0,0.0992201660667,1.91011974705,1.79517293505,2.81838506181,2.81838506181
 11/25  07:00:00,26.1214442519,12.5146445762,0.0,1.63550699356,1.91011974705,1.79517293505,194.915847405,194.915847405
 11/25  08:00:00,23.9187422206,12.5146445762,0.0,1.23817894686,3.8202394941,3.5903458701,154.729233935,154.729233935
 11/25  09:00:00,30.8169563119,12.5146445762,0.0,0.857683469904,11.4607184823,5.9839097835,134.636500626,134.636500626
 11/25  10:00:00,45.5383582611,12.5146445762,0.0,0.52802106667,22.9214369646,9.5742556536,107.981601052,107.981601052
 11/25  11:00:00,57.8150963719,12.5146445762,0.0,0.147258738548,34.3821554469,10.7710376103,84.8059164758,84.8059164758
 11/25  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,67.3650880508,67.3650880508
 11/25  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,54.9504742829,54.9504742829
 11/25  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,45.3768099873,45.3768099873
 11/25  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,42.1763892416,42.1763892416
 11/25  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,47.4251107209,47.4251107209
 11/25  17:00:00,57.831866194,12.5106605907,0.0,0.168012546146,34.3821554469,10.7710376103,59.9996805225,59.9996805225
 11/25  18:00:00,66.4601433837,12.5146445762,0.0,0.526305750344,34.3821554469,10.7710376103,78.1797952991,78.1797952991
 11/25  19:00:00,48.9785333035,12.5146445762,0.0,0.719217559908,19.1011974705,8.3774736969,103.843156465,103.843156465
 11/25  20:00:00,39.0305956341,12.5146445762,0.0,0.805322792101,11.4607184823,5.9839097835,114.289452232,114.289452232
 11/25  21:00:00,39.0972693405,12.5146445762,0.0,0.871996498494,11.4607184823,5.9839097835,121.280057678,121.280057678
 11/25  22:00:00,29.1759275272,12.5146445762,0.0,0.984697586845,3.8202394941,3.5903458701,138.842543124,138.842543124
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9937543881,0.0172513456222,0.0,0.00521036040596,1.91011974705,1.79517293505,0.307579667406,0.307579667406
 11/26  02:00:00,12.2591832208,0.18495534093,0.0,0.102935197767,1.91011974705,1.79517293505,4.08065866424,4.08065866424
 11/26  03:00:00,12.4887614789,0.347343273029,0.0,0.170125523778,1.91011974705,1.79517293505,7.9848346246,7.9848346246
 11/26  04:00:00,12.5554465153,0.366304969569,0.0,0.217848863622,1.91011974705,1.79517293505,8.38752634897,8.38752634897
 11/26  05:00:00,12.718746717,0.496208307985,0.0,0.251245726942,1.91011974705,1.79517293505,11.5519123396,11.5519123396
 11/26  06:00:00,12.7484297259,0.485769073355,0.0,0.291367970424,1.91011974705,1.79517293505,11.2287229643,11.2287229643
 11/26  07:00:00,12.9558025202,0.650858492804,0.0,0.333651345336,1.91011974705,1.79517293505,15.2733183297,15.2733183297
 11/26  08:00:00,7.3243309515,0.557666434067,0.0,0.306038502001,1.91011974705,1.79517293505,12.9621670611,12.9621670611
 11/26  09:00:00,21.4450503595,12.5146445762,0.0,1.51982041914,3.8202394941,3.5903458701,233.812371063,233.812371063
 11/26  10:00:00,20.6548314782,12.5146445762,0.0,0.729601537845,3.8202394941,3.5903458701,175.130267556,175.130267556
 11/26  11:00:00,35.4284438864,12.5146445762,0.0,0.452149593567,15.2809579764,7.1806917402,140.988046724,140.988046724
 11/26  12:00:00,35.1484936035,12.5146445762,0.0,0.172199310724,15.2809579764,7.1806917402,116.547980104,116.547980104
 11/26  13:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,83.8417091578,83.8417091578
 11/26  14:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,66.9200857167,66.9200857167
 11/26  15:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,58.5277167836,58.5277167836
 11/26  16:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,54.1310094865,54.1310094865
 11/26  17:00:00,45.1551697451,12.5106605907,0.0,0.148816536183,22.9214369646,9.5742556536,62.2111037334,62.2111037334
 11/26  18:00:00,43.4222768833,12.5146445762,0.0,0.179982590487,15.2809579764,7.1806917402,102.155702411,102.155702411
 11/26  19:00:00,33.5389283416,12.5146445762,0.0,0.330676950388,7.6404789882,4.7871278268,131.902872806,131.902872806
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,12.0219418779,0.0484991541677,0.0,0.0021500416618,1.91011974705,1.79517293505,1.07758199677,1.07758199677
 11/26  24:00:00,12.3115702665,0.260099232902,0.0,0.0801783515039,1.91011974705,1.79517293505,5.90438154707,5.90438154707
 11/27  01:00:00,13.0567808441,0.333518658239,0.0,0.153578525367,1.91011974705,2.3935639134,7.65605911579,7.65605911579
 11/27  02:00:00,13.1633577871,0.398420664056,0.0,0.195253462642,1.91011974705,2.3935639134,9.1818555247,9.1818555247
 11/27  03:00:00,13.2523525382,0.447016215428,0.0,0.235652662275,1.91011974705,2.3935639134,10.3675178432,10.3675178432
 11/27  04:00:00,13.3647735911,0.523239448335,0.0,0.271850482272,1.91011974705,2.3935639134,12.1509287771,12.1509287771
 11/27  05:00:00,13.4234787875,0.555874228126,0.0,0.29792089896,1.91011974705,2.3935639134,12.9797363085,12.9797363085
 11/27  06:00:00,13.4973482498,0.604277089208,0.0,0.323387500113,1.91011974705,2.3935639134,14.0873183675,14.0873183675
 11/27  07:00:00,27.1351324358,12.5146445762,0.0,2.05080419918,1.91011974705,2.3935639134,249.377493888,249.377493888
 11/27  08:00:00,29.2838531781,12.5146445762,0.0,1.58626845362,7.6404789882,4.7871278268,206.041765882,206.041765882
 11/27  09:00:00,40.9720231906,12.5146445762,0.0,0.978707446995,19.1011974705,8.3774736969,167.158090091,167.158090091
 11/27  10:00:00,58.0192475605,12.5146445762,0.0,0.351409927064,34.3821554469,10.7710376103,115.476713777,115.476713777
 11/27  11:00:00,57.6876446948,12.5086685979,0.0,0.0257830396313,34.3821554469,10.7710376103,86.5114689869,86.5114689869
 11/27  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,62.1898942293,62.1898942293
 11/27  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,46.3241013062,46.3241013062
 11/27  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,34.5548024968,34.5548024968
 11/27  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,27.9095734829,27.9095734829
 11/27  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,24.3189914976,24.3189914976
 11/27  17:00:00,57.671086574,12.5046846124,0.0,0.0132089043951,34.3821554469,10.7710376103,36.124293715,36.124293715
 11/27  18:00:00,66.2996789358,12.5146445762,0.0,0.365841302402,34.3821554469,10.7710376103,67.0229581985,67.0229581985
 11/27  19:00:00,53.8154424947,12.5146445762,0.0,0.539105300357,22.9214369646,9.5742556536,79.7204113484,79.7204113484
 11/27  20:00:00,53.9526288647,12.5146445762,0.0,0.676291670281,22.9214369646,9.5742556536,96.8520075884,96.8520075884
 11/27  21:00:00,49.0485137185,12.5146445762,0.0,0.789197974936,19.1011974705,8.3774736969,111.410203925,111.410203925
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.7212821716,0.11823302414,0.0,0.0333654870451,1.91011974705,2.3935639134,2.54588398904,2.54588398904
 11/28  03:00:00,12.9875032827,0.293951671878,0.0,0.123867950352,1.91011974705,2.3935639134,6.72628399288,6.72628399288
 11/28  04:00:00,13.0888004476,0.33104558609,0.0,0.188071201089,1.91011974705,2.3935639134,7.58508279367,7.58508279367
 11/28  05:00:00,13.2819969018,0.485561150604,0.0,0.226752090794,1.91011974705,2.3935639134,11.2807749427,11.2807749427
 11/28  06:00:00,13.2558327684,0.429653122284,0.0,0.256495985633,1.91011974705,2.3935639134,9.93534299837,9.93534299837
 11/28  07:00:00,27.0146952053,12.5146445762,0.0,1.93036696869,1.91011974705,2.3935639134,238.004225394,238.004225394
 11/28  08:00:00,29.1844722509,12.5146445762,0.0,1.48688752638,7.6404789882,4.7871278268,194.172635745,194.172635745
