Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/28  09:00:00,40.8279213456,12.5146445762,0.0,0.834605602038,19.1011974705,8.3774736969,151.332146081,151.332146081
 11/28  10:00:00,57.8894458533,12.5146445762,0.0,0.221608219937,34.3821554469,10.7710376103,99.6989648793,99.6989648793
 11/28  11:00:00,57.6578776696,12.5046846124,0.0,0.0,34.3821554469,10.7710376103,73.0688592546,73.0688592546
 11/28  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,47.7483525776,47.7483525776
 11/28  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,35.8386049168,35.8386049168
 11/28  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,29.8470604197,29.8470604197
 11/28  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,25.3711871918,25.3711871918
 11/28  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,22.5812039824,22.5812039824
 11/28  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,29.7222349244,29.7222349244
 11/28  18:00:00,66.2395575796,12.5146445762,0.0,0.305719946169,34.3821554469,10.7710376103,63.9023605379,63.9023605379
 11/28  19:00:00,53.8832842135,12.5146445762,0.0,0.606947019128,22.9214369646,9.5742556536,93.0454597744,93.0454597744
 11/28  20:00:00,54.0110336825,12.5146445762,0.0,0.734696488142,22.9214369646,9.5742556536,107.100642006,107.100642006
 11/28  21:00:00,49.0749333072,12.5146445762,0.0,0.815617563622,19.1011974705,8.3774736969,116.97603967,116.97603967
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.7987563509,0.19021561825,0.0,0.038857072202,1.91011974705,2.3935639134,4.27879606404,4.27879606404
 11/29  03:00:00,12.801053423,0.152687248262,0.0,0.0786825143312,1.91011974705,2.3935639134,3.36791909489,3.36791909489
 11/29  04:00:00,12.9278062216,0.250169536975,0.0,0.107953024197,1.91011974705,2.3935639134,5.6939355608,5.6939355608
 11/29  05:00:00,13.0059000841,0.27990397002,0.0,0.156312453618,1.91011974705,2.3935639134,6.38290956696,6.38290956696
 11/29  06:00:00,13.1725893082,0.417384913081,0.0,0.185520734704,1.91011974705,2.3935639134,9.66896578023,9.66896578023
 11/29  07:00:00,26.8451382924,12.5146445762,0.0,1.76081005578,1.91011974705,2.3935639134,218.386851431,218.386851431
 11/29  08:00:00,29.0414341737,12.5146445762,0.0,1.34384944913,7.6404789882,4.7871278268,176.179515135,176.179515135
 11/29  09:00:00,40.7270569107,12.5146445762,0.0,0.733741167109,19.1011974705,8.3774736969,138.249265672,138.249265672
 11/29  10:00:00,57.8150667839,12.5126525834,0.0,0.149221143304,34.3821554469,10.7710376103,88.6950415916,88.6950415916
 11/29  11:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,67.2173837072,67.2173837072
 11/29  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,45.882494469,45.882494469
 11/29  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,32.0633159506,32.0633159506
 11/29  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,24.6481860854,24.6481860854
 11/29  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,18.1310875327,18.1310875327
 11/29  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,20.1410311417,20.1410311417
 11/29  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,29.2699624917,29.2699624917
 11/29  18:00:00,66.0568697243,12.5146445762,0.0,0.123032090954,34.3821554469,10.7710376103,40.9605703196,40.9605703196
 11/29  19:00:00,53.6067014898,12.5146445762,0.0,0.330364295415,22.9214369646,9.5742556536,55.1801413379,55.1801413379
 11/29  20:00:00,53.8349274074,12.5146445762,0.0,0.558590212979,22.9214369646,9.5742556536,84.5764176455,84.5764176455
 11/29  21:00:00,48.9567389981,12.5146445762,0.0,0.697423254497,19.1011974705,8.3774736969,102.364395648,102.364395648
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.5765118097,0.00597597824562,0.0,0.000852170972083,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.6655282348,0.075843167732,0.0,0.0200014066337,1.91011974705,2.3935639134,1.5640178663,1.5640178663
 11/30  06:00:00,12.7333321803,0.125960833523,0.0,0.0376876863298,1.91011974705,2.3935639134,2.76929883009,2.76929883009
 11/30  07:00:00,26.5484266889,12.5146445762,0.0,1.46409845224,1.91011974705,2.3935639134,177.983281535,177.983281535
 11/30  08:00:00,28.7518622747,12.5146445762,0.0,1.05427755022,7.6404789882,4.7871278268,131.422732437,131.422732437
 11/30  09:00:00,40.9301682745,12.5146445762,0.0,0.936852530939,19.1011974705,8.3774736969,117.030043449,117.030043449
 11/30  10:00:00,58.448080775,12.5146445762,0.0,0.780243141561,34.3821554469,10.7710376103,92.3614557905,92.3614557905
 11/30  11:00:00,58.2425725626,12.5146445762,0.0,0.574734929257,34.3821554469,10.7710376103,77.6525185544,77.6525185544
 11/30  12:00:00,58.0173229967,12.5146445762,0.0,0.349485363272,34.3821554469,10.7710376103,64.1990216551,64.1990216551
 11/30  13:00:00,57.7232391224,12.5106605907,0.0,0.0593854744659,34.3821554469,10.7710376103,57.0875491269,57.0875491269
 11/30  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,49.3941308215,49.3941308215
 11/30  15:00:00,57.7539688356,12.5126525834,0.0,0.0881231949452,34.3821554469,10.7710376103,42.872496373,42.872496373
 11/30  16:00:00,57.754992916,12.5146445762,0.0,0.0871552826423,34.3821554469,10.7710376103,38.0124035791,38.0124035791
 11/30  17:00:00,57.9607728215,12.5146445762,0.0,0.29293518807,34.3821554469,10.7710376103,44.7573896195,44.7573896195
 11/30  18:00:00,66.4223252478,12.5146445762,0.0,0.488487614451,34.3821554469,10.7710376103,55.052483498,55.052483498
 11/30  19:00:00,53.8688077325,12.5146445762,0.0,0.592470538109,22.9214369646,9.5742556536,63.976382384,63.976382384
 11/30  20:00:00,53.970904317,12.5146445762,0.0,0.694567122611,22.9214369646,9.5742556536,75.7485462129,75.7485462129
 11/30  21:00:00,49.0097993564,12.5146445762,0.0,0.750483612822,19.1011974705,8.3774736969,81.7376801288,81.7376801288
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5743874281,0.00199199274854,0.0,0.00271177488944,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.6560923467,0.0404810396093,0.0,0.0459276466864,1.91011974705,2.3935639134,0.659511837072,0.659511837072
 12/01  02:00:00,12.9093640117,0.183360624068,0.0,0.156319727162,1.91011974705,2.3935639134,4.03790468227,4.03790468227
 12/01  03:00:00,13.1967002508,0.382206922393,0.0,0.244809667954,1.91011974705,2.3935639134,8.73481178415,8.73481178415
 12/01  04:00:00,13.4205062558,0.525424554846,0.0,0.325398040481,1.91011974705,2.3935639134,12.232195205,12.232195205
 12/01  05:00:00,13.5921359552,0.634087765486,0.0,0.388364529228,1.91011974705,2.3935639134,14.7259819547,14.7259819547
 12/01  06:00:00,13.9130076999,0.888712265474,0.0,0.454611773997,1.91011974705,2.3935639134,19.4659009261,19.4659009261
 12/01  07:00:00,27.3404193644,12.5146445762,0.0,2.25609112776,1.91011974705,2.3935639134,267.367810149,267.367810149
 12/01  08:00:00,29.6579948279,12.5146445762,0.0,1.96041010334,7.6404789882,4.7871278268,240.463840729,240.463840729
 12/01  09:00:00,41.439158313,12.5146445762,0.0,1.44584256945,19.1011974705,8.3774736969,210.507093919,210.507093919
 12/01  10:00:00,58.5906782402,12.5146445762,0.0,0.922840606842,34.3821554469,10.7710376103,166.829581837,166.829581837
 12/01  11:00:00,58.3306433435,12.5146445762,0.0,0.662805710151,34.3821554469,10.7710376103,136.755257102,136.755257102
 12/01  12:00:00,57.9017115468,12.5146445762,0.0,0.233873913451,34.3821554469,10.7710376103,110.907719897,110.907719897
 12/01  13:00:00,57.6664552155,12.5066766052,0.0,0.00658555311997,34.3821554469,10.7710376103,95.5794532958,95.5794532958
 12/01  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,84.9765102247,84.9765102247
 12/01  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,78.9506768626,78.9506768626
 12/01  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,72.3748714254,72.3748714254
 12/01  17:00:00,57.8424671918,12.5126525834,0.0,0.176621551157,34.3821554469,10.7710376103,79.5492903627,79.5492903627
 12/01  18:00:00,66.6260306497,12.5146445762,0.0,0.692193016277,34.3821554469,10.7710376103,108.247252477,108.247252477
 12/01  19:00:00,54.1660454573,12.5146445762,0.0,0.889708262889,22.9214369646,9.5742556536,124.340362268,124.340362268
 12/01  20:00:00,54.2748214015,12.5146445762,0.0,0.99848420711,22.9214369646,9.5742556536,133.628975495,133.628975495
 12/01  21:00:00,49.4010741659,12.5146445762,0.0,1.14175842231,19.1011974705,8.3774736969,151.771622643,151.771622643
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.6845153329,0.0963406908305,0.0,0.0184909816073,1.91011974705,2.3935639134,2.16047470825,2.16047470825
 12/01  24:00:00,13.154144967,0.404344827849,0.0,0.180116478716,1.91011974705,2.3935639134,9.31787057886,9.31787057886
 12/02  01:00:00,12.7779963305,0.524922335302,0.0,0.281781313139,1.91011974705,1.79517293505,12.1876675835,12.1876675835
 12/02  02:00:00,12.9797702963,0.665486877792,0.0,0.342990736427,1.91011974705,1.79517293505,15.5522344043,15.5522344043
 12/02  03:00:00,13.0838391518,0.719356356649,0.0,0.393190113089,1.91011974705,1.79517293505,16.8666948167,16.8666948167
 12/02  04:00:00,13.8899559902,1.4937348946,0.0,0.424928413453,1.91011974705,1.79517293505,28.6591960316,28.6591960316
 12/02  05:00:00,13.9403215247,1.50185845751,0.0,0.467170385074,1.91011974705,1.79517293505,29.0362607613,29.0362607613
 12/02  06:00:00,14.5579765181,2.0744360279,0.0,0.512247808124,1.91011974705,1.79517293505,38.1343078106,38.1343078106
 12/02  07:00:00,26.7535676387,12.5146445762,0.0,2.26763038042,1.91011974705,1.79517293505,272.574002733,272.574002733
 12/02  08:00:00,24.7501721052,12.5146445762,0.0,2.06960883149,3.8202394941,3.5903458701,259.170864081,259.170864081
 12/02  09:00:00,31.3770047574,12.5146445762,0.0,1.41773191541,11.4607184823,5.9839097835,233.114469494,233.114469494
 12/02  10:00:00,45.7950212575,12.5146445762,0.0,0.784684063101,22.9214369646,9.5742556536,187.105256323,187.105256323
 12/02  11:00:00,58.0313817819,12.5146445762,0.0,0.363544148463,34.3821554469,10.7710376103,150.620281407,150.620281407
 12/02  12:00:00,57.7191413167,12.5106605907,0.0,0.0552876687671,34.3821554469,10.7710376103,120.419192644,120.419192644
 12/02  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,95.2767096994,95.2767096994
 12/02  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,79.4578543546,79.4578543546
 12/02  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,70.2101566886,70.2101566886
 12/02  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,63.4070813637,63.4070813637
 12/02  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,70.6047911411,70.6047911411
 12/02  18:00:00,66.4002024334,12.5146445762,0.0,0.466364799979,34.3821554469,10.7710376103,99.7879091478,99.7879091478
 12/02  19:00:00,49.1765365559,12.5146445762,0.0,0.917220812353,19.1011974705,8.3774736969,142.477391141,142.477391141
 12/02  20:00:00,39.3073091766,12.5146445762,0.0,1.08203633456,11.4607184823,5.9839097835,159.778536832,159.778536832
 12/02  21:00:00,39.372629472,12.5146445762,0.0,1.14735662998,11.4607184823,5.9839097835,163.371565552,163.371565552
 12/02  22:00:00,29.4407074817,12.5146445762,0.0,1.24947754134,3.8202394941,3.5903458701,178.118724437,178.118724437
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,12.1549248758,0.15980132964,0.0,0.0238308640399,1.91011974705,1.79517293505,3.66090300646,3.66090300646
 12/03  01:00:00,12.6191096327,0.469859259862,0.0,0.17795769074,1.91011974705,1.79517293505,10.9094493211,10.9094493211
 12/03  02:00:00,12.7806702195,0.533700223609,0.0,0.275677313757,1.91011974705,1.79517293505,12.3971600623,12.3971600623
 12/03  03:00:00,13.044697833,0.734876974721,0.0,0.338528176135,1.91011974705,1.79517293505,17.2642930611,17.2642930611
 12/03  04:00:00,13.5294421007,1.16189672697,0.0,0.396252691635,1.91011974705,1.79517293505,23.1776762588,23.1776762588
 12/03  05:00:00,14.2634631091,1.84022528606,0.0,0.451945140969,1.91011974705,1.79517293505,34.8494119309,34.8494119309
 12/03  06:00:00,14.2303061719,1.75585800229,0.0,0.503155487488,1.91011974705,1.79517293505,33.0374002271,33.0374002271
 12/03  07:00:00,14.8936144368,2.38380931746,0.0,0.538512437212,1.91011974705,1.79517293505,43.7505559821,43.7505559821
 12/03  08:00:00,10.3473913467,1.97446370143,0.0,0.534634963169,1.91011974705,1.79517293505,36.5658201929,36.5658201929
 12/03  09:00:00,22.0180728467,12.5146445762,0.0,2.09284290634,3.8202394941,3.5903458701,269.261840889,269.261840889
 12/03  10:00:00,21.2150945684,12.5146445762,0.0,1.28986462802,3.8202394941,3.5903458701,230.20936851,230.20936851
 12/03  11:00:00,36.0467688383,12.5146445762,0.0,1.07047454552,15.2809579764,7.1806917402,185.898776063,185.898776063
 12/03  12:00:00,35.5572574854,12.5146445762,0.0,0.580963192576,15.2809579764,7.1806917402,153.115615689,153.115615689
 12/03  13:00:00,45.3194932788,12.5146445762,0.0,0.309156084447,22.9214369646,9.5742556536,120.761738477,120.761738477
 12/03  14:00:00,45.292973964,12.5146445762,0.0,0.282636769644,22.9214369646,9.5742556536,107.996805096,107.996805096
 12/03  15:00:00,45.2750850624,12.5146445762,0.0,0.264747868007,22.9214369646,9.5742556536,98.2867949217,98.2867949217
 12/03  16:00:00,45.2841639404,12.5146445762,0.0,0.273826746028,22.9214369646,9.5742556536,88.5951392037,88.5951392037
 12/03  17:00:00,45.2276298747,12.5146445762,0.0,0.217292680308,22.9214369646,9.5742556536,91.4563508816,91.4563508816
 12/03  18:00:00,43.5180238508,12.5146445762,0.0,0.275729558009,15.2809579764,7.1806917402,149.967476019,149.967476019
 12/03  19:00:00,33.7770252751,12.5146445762,0.0,0.568773883888,7.6404789882,4.7871278268,192.413534479,192.413534479
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,12.1925887333,0.187268212199,0.0,0.0340278390424,1.91011974705,1.79517293505,4.29421328194,4.29421328194
 12/03  22:00:00,12.6213218908,0.472230228803,0.0,0.177798979892,1.91011974705,1.79517293505,10.9569198455,10.9569198455
 12/03  23:00:00,12.7402730735,0.508354953494,0.0,0.260625437872,1.91011974705,1.79517293505,11.7894328934,11.7894328934
 12/03  24:00:00,12.9388389204,0.663262695526,0.0,0.30428354277,1.91011974705,1.79517293505,15.5409558949,15.5409558949
 12/04  01:00:00,13.839301303,0.903510695397,0.0,0.366106947176,1.91011974705,2.3935639134,18.8958176815,18.8958176815
 12/04  02:00:00,14.4457676683,1.45364046002,0.0,0.42244354787,1.91011974705,2.3935639134,28.7572495569,28.7572495569
 12/04  03:00:00,14.7969101292,1.76817513807,0.0,0.459051330648,1.91011974705,2.3935639134,32.3911195725,32.3911195725
 12/04  04:00:00,14.9723487162,1.88987296258,0.0,0.512792093134,1.91011974705,2.3935639134,36.1318556575,36.1318556575
 12/04  05:00:00,15.339340267,2.22661174332,0.0,0.543044863211,1.91011974705,2.3935639134,39.8212565502,39.8212565502
 12/04  06:00:00,15.1722873477,2.0525339299,0.0,0.550069757306,1.91011974705,2.3935639134,38.8164743968,38.8164743968
 12/04  07:00:00,27.3519586171,12.5146445762,0.0,2.26763038042,1.91011974705,2.3935639134,272.492182635,272.492182635
 12/04  08:00:00,31.0912790741,12.5146445762,0.0,2.01602768286,7.6404789882,4.7871278268,255.772009185,255.772009185
 12/04  09:00:00,41.3622808401,12.5146445762,0.0,1.36896509653,19.1011974705,8.3774736969,220.163939359,220.163939359
 12/04  10:00:00,58.3088708167,12.5146445762,0.0,0.641033183337,34.3821554469,10.7710376103,159.295884432,159.295884432
 12/04  11:00:00,57.8155818016,12.5146445762,0.0,0.147744168174,34.3821554469,10.7710376103,119.003171428,119.003171428
 12/04  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,96.5107287475,96.5107287475
 12/04  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,86.8795277271,86.8795277271
 12/04  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,79.5827897777,79.5827897777
 12/04  15:00:00,57.70930601,12.5086685979,0.0,0.0474443548895,34.3821554469,10.7710376103,73.7221182845,73.7221182845
 12/04  16:00:00,57.9270118227,12.5146445762,0.0,0.259174189336,34.3821554469,10.7710376103,69.2652573896,69.2652573896
 12/04  17:00:00,58.1271814279,12.5146445762,0.0,0.459343794483,34.3821554469,10.7710376103,77.5542274966,77.5542274966
 12/04  18:00:00,66.557306326,12.5146445762,0.0,0.623468692603,34.3821554469,10.7710376103,88.949956418,88.949956418
 12/04  19:00:00,54.0308676331,12.5146445762,0.0,0.754530438695,22.9214369646,9.5742556536,103.772203321,103.772203321
 12/04  20:00:00,54.106796389,12.5146445762,0.0,0.830459194643,22.9214369646,9.5742556536,112.012845423,112.012845423
 12/04  21:00:00,49.1213506641,12.5146445762,0.0,0.862034920481,19.1011974705,8.3774736969,115.591911471,115.591911471
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.6090299812,0.0354186553272,0.0,0.00392766537332,1.91011974705,2.3935639134,0.727686066098,0.727686066098
 12/05  02:00:00,12.897654205,0.243876565904,0.0,0.0840939786061,1.91011974705,2.3935639134,5.55999773961,5.55999773961
 12/05  03:00:00,13.1230169179,0.371047393975,0.0,0.182285863445,1.91011974705,2.3935639134,8.56176937557,8.56176937557
 12/05  04:00:00,13.2815659156,0.482654860668,0.0,0.229227394494,1.91011974705,2.3935639134,11.2338155329,11.2338155329
 12/05  05:00:00,13.3424257239,0.50337272475,0.0,0.269369338723,1.91011974705,2.3935639134,11.7180108765,11.7180108765
 12/05  06:00:00,13.5347734623,0.640805184542,0.0,0.324284617333,1.91011974705,2.3935639134,15.0143040041,15.0143040041
 12/05  07:00:00,27.1998839366,12.5146445762,0.0,2.11555569996,1.91011974705,2.3935639134,256.832117883,256.832117883
 12/05  08:00:00,30.8238230493,12.5146445762,0.0,1.7485716581,7.6404789882,4.7871278268,224.137750578,224.137750578
 12/05  09:00:00,41.197309213,12.5146445762,0.0,1.2039934694,19.1011974705,8.3774736969,198.719564368,198.719564368
 12/05  10:00:00,58.2384522785,12.5146445762,0.0,0.570614645093,34.3821554469,10.7710376103,152.850263945,152.850263945
 12/05  11:00:00,57.8260676112,12.5146445762,0.0,0.158229977836,34.3821554469,10.7710376103,123.358157108,123.358157108
 12/05  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,99.6722167609,99.6722167609
 12/05  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,87.8760654505,87.8760654505
 12/05  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,81.2975531954,81.2975531954
 12/05  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,75.3985608513,75.3985608513
 12/05  16:00:00,57.8767820346,12.5146445762,0.0,0.208944401216,34.3821554469,10.7710376103,73.0045064572,73.0045064572
 12/05  17:00:00,58.109060794,12.5146445762,0.0,0.441223160562,34.3821554469,10.7710376103,76.6158316206,76.6158316206
 12/05  18:00:00,66.5966646463,12.5146445762,0.0,0.662827012892,34.3821554469,10.7710376103,97.5573051693,97.5573051693
 12/05  19:00:00,54.0994427168,12.5146445762,0.0,0.823105522439,22.9214369646,9.5742556536,116.774334737,116.774334737
 12/05  20:00:00,54.1703194374,12.5146445762,0.0,0.893982243021,22.9214369646,9.5742556536,124.2960222,124.2960222
 12/05  21:00:00,49.1497974993,12.5146445762,0.0,0.890481755748,19.1011974705,8.3774736969,122.51732485,122.51732485
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  02:00:00,12.715108825,0.113773077709,0.0,0.0316520868194,1.91011974705,2.3935639134,2.44778832942,2.44778832942
 12/06  03:00:00,12.8670637377,0.212664442262,0.0,0.0847156349725,1.91011974705,2.3935639134,4.84721995572,4.84721995572
 12/06  04:00:00,12.9294915189,0.247520887776,0.0,0.112286970694,1.91011974705,2.3935639134,5.61700628431,5.61700628431
 12/06  05:00:00,13.0336883459,0.325037965291,0.0,0.138966720193,1.91011974705,2.3935639134,7.50363478938,7.50363478938
 12/06  06:00:00,13.0579594203,0.323200527514,0.0,0.165075232313,1.91011974705,2.3935639134,7.41642616146,7.41642616146
 12/06  07:00:00,26.7885677045,12.5146445762,0.0,1.70423946791,1.91011974705,2.3935639134,210.116616411,210.116616411
 12/06  08:00:00,30.3726201334,12.5146445762,0.0,1.29736874221,7.6404789882,4.7871278268,166.625422253,166.625422253
 12/06  09:00:00,40.8071330519,12.5146445762,0.0,0.813817308261,19.1011974705,8.3774736969,141.943972402,141.943972402
 12/06  10:00:00,58.0533406309,12.5146445762,0.0,0.385502997487,34.3821554469,10.7710376103,112.092267745,112.092267745
 12/06  11:00:00,57.9427899779,12.5146445762,0.0,0.27495234454,34.3821554469,10.7710376103,102.295720827,102.295720827
 12/06  12:00:00,57.8832294392,12.5146445762,0.0,0.215391805803,34.3821554469,10.7710376103,91.0632308174,91.0632308174
 12/06  13:00:00,57.6667446062,12.5046846124,0.0,0.00886693657729,34.3821554469,10.7710376103,77.6538884113,77.6538884113
 12/06  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,64.7682671301,64.7682671301
 12/06  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,58.5829028834,58.5829028834
 12/06  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,54.8456480076,54.8456480076
 12/06  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,58.9943360335,58.9943360335
 12/06  18:00:00,66.0126376226,12.5076726016,0.0,0.0857719637975,34.3821554469,10.7710376103,85.7741732145,85.7741732145
 12/06  19:00:00,53.853909402,12.5146445762,0.0,0.577572207568,22.9214369646,9.5742556536,108.17973315,108.17973315
 12/06  20:00:00,54.0706888467,12.5146445762,0.0,0.794351652338,22.9214369646,9.5742556536,123.176542804,123.176542804
 12/06  21:00:00,49.1691106267,12.5146445762,0.0,0.909794883127,19.1011974705,8.3774736969,135.005406703,135.005406703
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.6623304667,0.092646806226,0.0,0.0,1.91011974705,2.3935639134,2.19901828164,2.19901828164
 12/07  02:00:00,12.8741513959,0.24715357006,0.0,0.0573141654182,1.91011974705,2.3935639134,5.64049229252,5.64049229252
 12/07  03:00:00,12.976953275,0.291023422793,0.0,0.116246191735,1.91011974705,2.3935639134,6.65698578013,6.65698578013
 12/07  04:00:00,13.0761612851,0.367024192787,0.0,0.139453431889,1.91011974705,2.3935639134,8.49252481745,8.49252481745
 12/07  05:00:00,13.0375845368,0.320721466212,0.0,0.147179410096,1.91011974705,2.3935639134,7.3642563303,7.3642563303
 12/07  06:00:00,13.1149664786,0.384174130984,0.0,0.161108687186,1.91011974705,2.3935639134,8.90874121873,8.90874121873
 12/07  07:00:00,26.7983523522,12.5146445762,0.0,1.71402411555,1.91011974705,2.3935639134,216.697600711,216.697600711
 12/07  08:00:00,30.385600262,12.5146445762,0.0,1.31034887077,7.6404789882,4.7871278268,170.695824956,170.695824956
 12/07  09:00:00,40.9058487019,12.5146445762,0.0,0.912532958296,19.1011974705,8.3774736969,144.422796519,144.422796519
 12/07  10:00:00,58.3376775108,12.5146445762,0.0,0.669839877377,34.3821554469,10.7710376103,115.761897157,115.761897157
 12/07  11:00:00,58.1933540634,12.5146445762,0.0,0.52551643001,34.3821554469,10.7710376103,105.372167499,105.372167499
 12/07  12:00:00,57.9427929051,12.5146445762,0.0,0.274955271669,34.3821554469,10.7710376103,92.8696051322,92.8696051322
 12/07  13:00:00,58.0959093525,12.5146445762,0.0,0.428071719155,34.3821554469,10.7710376103,87.2680601984,87.2680601984
 12/07  14:00:00,58.0529400927,12.5146445762,0.0,0.38510245927,34.3821554469,10.7710376103,80.8723338592,80.8723338592
 12/07  15:00:00,57.762179829,12.5126525834,0.0,0.0963341883565,34.3821554469,10.7710376103,75.3309799792,75.3309799792
 12/07  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,68.2802642165,68.2802642165
 12/07  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,66.2968737835,66.2968737835
 12/07  18:00:00,66.2747113245,12.5146445762,0.0,0.340873691143,34.3821554469,10.7710376103,75.5808617703,75.5808617703
 12/07  19:00:00,53.828852876,12.5146445762,0.0,0.552515681577,22.9214369646,9.5742556536,81.3140858341,81.3140858341
 12/07  20:00:00,53.9208305474,12.5146445762,0.0,0.644493353054,22.9214369646,9.5742556536,88.6222618887,88.6222618887
 12/07  21:00:00,48.9685229488,12.5146445762,0.0,0.709207205194,19.1011974705,8.3774736969,95.2768711181,95.2768711181
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  03:00:00,12.6075364138,0.0221371469676,0.0,0.0157156063867,1.91011974705,2.3935639134,0.283041030629,0.283041030629
 12/08  04:00:00,12.7535145356,0.115252000839,0.0,0.0685788742889,1.91011974705,2.3935639134,2.46530386328,2.46530386328
 12/08  05:00:00,12.8241397966,0.157222446945,0.0,0.0972336891895,1.91011974705,2.3935639134,3.49133801964,3.49133801964
 12/08  06:00:00,13.0164530474,0.301786138809,0.0,0.144983248127,1.91011974705,2.3935639134,6.91301133517,6.91301133517
 12/08  07:00:00,26.9137466877,12.5146445762,0.0,1.82941845103,1.91011974705,2.3935639134,224.158691695,224.158691695
 12/08  08:00:00,30.6399669289,12.5146445762,0.0,1.56471553768,7.6404789882,4.7871278268,195.721591665,195.721591665
 12/08  09:00:00,41.4296657448,12.5146445762,0.0,1.43635000125,19.1011974705,8.3774736969,178.628085035,178.628085035
 12/08  10:00:00,58.8613271331,12.5146445762,0.0,1.19348949967,34.3821554469,10.7710376103,142.449293624,142.449293624
 12/08  11:00:00,58.6355498586,12.5146445762,0.0,0.967712225166,34.3821554469,10.7710376103,117.121016311,117.121016311
 12/08  12:00:00,58.4450859628,12.5146445762,0.0,0.777248329412,34.3821554469,10.7710376103,98.0843903973,98.0843903973
 12/08  13:00:00,58.4452566669,12.5146445762,0.0,0.777419033541,34.3821554469,10.7710376103,93.1734994723,93.1734994723
 12/08  14:00:00,58.4042016161,12.5146445762,0.0,0.736363982689,34.3821554469,10.7710376103,86.7907946038,86.7907946038
 12/08  15:00:00,58.1901945103,12.5146445762,0.0,0.522356876921,34.3821554469,10.7710376103,79.5414863075,79.5414863075
 12/08  16:00:00,57.9849269184,12.5146445762,0.0,0.317089285059,34.3821554469,10.7710376103,72.4558105497,72.4558105497
 12/08  17:00:00,58.0316034931,12.5146445762,0.0,0.363765859702,34.3821554469,10.7710376103,72.3131089751,72.3131089751
 12/08  18:00:00,66.5333582454,12.5146445762,0.0,0.599520612007,34.3821554469,10.7710376103,80.0632159963,80.0632159963
 12/08  19:00:00,54.0163917457,12.5146445762,0.0,0.740054551281,22.9214369646,9.5742556536,88.9936614258,88.9936614258
 12/08  20:00:00,54.1433159868,12.5146445762,0.0,0.866978792382,22.9214369646,9.5742556536,102.82683824,102.82683824
 12/08  21:00:00,49.170377297,12.5146445762,0.0,0.911061553361,19.1011974705,8.3774736969,107.825671347,107.825671347
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.6406252434,0.0390867080291,0.0,0.0318548748757,1.91011974705,2.3935639134,0.718737768594,0.718737768594
 12/09  01:00:00,12.1322535235,0.0655845111043,0.0,0.0953763302637,1.91011974705,1.79517293505,1.23183641789,1.23183641789
 12/09  02:00:00,12.1419932511,0.070504917838,0.0,0.100195651184,1.91011974705,1.79517293505,1.34731141058,1.34731141058
 12/09  03:00:00,12.215113292,0.118939454501,0.0,0.124881155357,1.91011974705,1.79517293505,2.52124381872,2.52124381872
 12/09  04:00:00,12.3686280735,0.247764771663,0.0,0.149570619743,1.91011974705,1.79517293505,5.60026343166,5.60026343166
 12/09  05:00:00,12.4025739023,0.254179279143,0.0,0.1771019411,1.91011974705,1.79517293505,5.77352719843,5.77352719843
 12/09  06:00:00,12.4918519114,0.329707520554,0.0,0.190851708781,1.91011974705,1.79517293505,7.54972777794,7.54972777794
 12/09  07:00:00,26.2041114854,12.5146445762,0.0,1.71817422706,1.91011974705,1.79517293505,196.469133061,196.469133061
 12/09  08:00:00,25.3606051623,12.5146445762,0.0,1.30237522195,3.8202394941,3.5903458701,154.213412024,154.213412024
 12/09  09:00:00,30.827889212,12.5146445762,0.0,0.868616370036,11.4607184823,5.9839097835,131.378187167,131.378187167
 12/09  10:00:00,45.4531524987,12.5146445762,0.0,0.442815304345,22.9214369646,9.5742556536,99.9482021983,99.9482021983
 12/09  11:00:00,57.9234201878,12.5146445762,0.0,0.255582554438,34.3821554469,10.7710376103,78.195244173,78.195244173
 12/09  12:00:00,57.6667655063,12.5046846124,0.0,0.00888783664921,34.3821554469,10.7710376103,58.9365652185,58.9365652185
 12/09  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,45.3447722763,45.3447722763
 12/09  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,34.5172428864,34.5172428864
 12/09  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,28.8232135678,28.8232135678
 12/09  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,25.6562317962,25.6562317962
 12/09  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,28.0457499314,28.0457499314
 12/09  18:00:00,65.9551910908,12.5066766052,0.0,0.0293214284039,34.3821554469,10.7710376103,38.9193486404,38.9193486404
 12/09  19:00:00,48.5879113083,12.5146445762,0.0,0.328595564747,19.1011974705,8.3774736969,60.8852200993,60.8852200993
 12/09  20:00:00,38.6759027044,12.5146445762,0.0,0.450629862367,11.4607184823,5.9839097835,70.3938699269,70.3938699269
 12/09  21:00:00,38.7962246032,12.5146445762,0.0,0.570951761176,11.4607184823,5.9839097835,84.4008381012,84.4008381012
 12/09  22:00:00,28.8768459368,12.5146445762,0.0,0.685615996373,3.8202394941,3.5903458701,101.579352366,101.579352366
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9959491696,0.0189642629386,0.0,0.00569222460462,1.91011974705,1.79517293505,0.301718681969,0.301718681969
 12/10  04:00:00,12.1698784825,0.130912513185,0.0,0.0676732872177,1.91011974705,1.79517293505,2.82420548009,2.82420548009
 12/10  05:00:00,12.363735122,0.269640921527,0.0,0.122801518351,1.91011974705,1.79517293505,6.15367919294,6.15367919294
 12/10  06:00:00,12.4274440824,0.290753295107,0.0,0.165398105154,1.91011974705,1.79517293505,6.61025155574,6.61025155574
 12/10  07:00:00,12.5401556378,0.380441947182,0.0,0.188421008477,1.91011974705,1.79517293505,8.796497584,8.796497584
 12/10  08:00:00,8.36731456153,0.344496720273,0.0,0.184525159152,1.91011974705,1.79517293505,7.89450769367,7.89450769367
 12/10  09:00:00,21.2812711551,12.5146445762,0.0,1.35604121472,3.8202394941,3.5903458701,210.624124364,210.624124364
 12/10  10:00:00,20.4528404731,12.5146445762,0.0,0.527610532673,3.8202394941,3.5903458701,153.17198835,153.17198835
 12/10  11:00:00,35.0460579947,12.5106605907,0.0,0.073747687379,15.2809579764,7.1806917402,113.152222799,113.152222799
 12/10  12:00:00,34.9643423363,12.5026926197,0.0,0.0,15.2809579764,7.1806917402,89.6446595493,89.6446595493
 12/10  13:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,57.7683630143,57.7683630143
 12/10  14:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,42.9272462569,42.9272462569
 12/10  15:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,34.6468427043,34.6468427043
 12/10  16:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,30.5928313136,30.5928313136
 12/10  17:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,37.0733428978,37.0733428978
 12/10  18:00:00,43.2475198763,12.5066766052,0.0,0.0131935545539,15.2809579764,7.1806917402,80.2746217449,80.2746217449
 12/10  19:00:00,33.3723762123,12.5146445762,0.0,0.164124821078,7.6404789882,4.7871278268,107.898296042,107.898296042
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  02:00:00,12.6650981745,0.0903656046824,0.0,0.00504890932281,1.91011974705,2.3935639134,2.05128591155,2.05128591155
 12/11  03:00:00,12.7940841299,0.17157677585,0.0,0.0528236935639,1.91011974705,2.3935639134,3.84514299151,3.84514299151
 12/11  04:00:00,12.9142452968,0.243303849025,0.0,0.10125778729,1.91011974705,2.3935639134,5.54095276884,5.54095276884
 12/11  05:00:00,13.0605583948,0.335422190796,0.0,0.155452543549,1.91011974705,2.3935639134,7.71893395234,7.71893395234
 12/11  06:00:00,13.2099238235,0.429085032895,0.0,0.211155130192,1.91011974705,2.3935639134,9.94973026892,9.94973026892
 12/11  07:00:00,26.9794677259,12.5146445762,0.0,1.89513948929,1.91011974705,2.3935639134,238.063346824,238.063346824
 12/11  08:00:00,30.5261036829,12.5146445762,0.0,1.45085229172,7.6404789882,4.7871278268,187.294863114,187.294863114
 12/11  09:00:00,40.9553602215,12.5146445762,0.0,0.962044477958,19.1011974705,8.3774736969,149.476453554,149.476453554
 12/11  10:00:00,58.4222738599,12.5146445762,0.0,0.754436226508,34.3821554469,10.7710376103,111.532539638,111.532539638
 12/11  11:00:00,58.2046128647,12.5146445762,0.0,0.536775231348,34.3821554469,10.7710376103,88.3304670151,88.3304670151
 12/11  12:00:00,57.7147608404,12.5066766052,0.0,0.054891177979,34.3821554469,10.7710376103,62.644362745,62.644362745
 12/11  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,45.396706238,45.396706238
 12/11  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,31.6573022962,31.6573022962
 12/11  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,24.8227783524,24.8227783524
 12/11  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,20.5758664783,20.5758664783
 12/11  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,27.4729290342,27.4729290342
 12/11  18:00:00,65.9820503257,12.5076726016,0.0,0.0551846668921,34.3821554469,10.7710376103,49.4951411833,49.4951411833
 12/11  19:00:00,53.6638795714,12.5146445762,0.0,0.387542376961,22.9214369646,9.5742556536,69.8281356762,69.8281356762
 12/11  20:00:00,53.8279522262,12.5146445762,0.0,0.551615031793,22.9214369646,9.5742556536,83.2633996123,83.2633996123
 12/11  21:00:00,48.8603450269,12.5146445762,0.0,0.601029283283,19.1011974705,8.3774736969,87.0894269665,87.0894269665
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  04:00:00,12.5865564067,0.00796797099416,0.0,0.00890477524795,1.91011974705,2.3935639134,0.0,0.0
 12/12  05:00:00,12.754604,0.125130371508,0.0,0.0597899680836,1.91011974705,2.3935639134,2.70774534718,2.70774534718
 12/12  06:00:00,12.8236956315,0.153479512979,0.0,0.100532458092,1.91011974705,2.3935639134,3.36530367141,3.36530367141
 12/12  07:00:00,26.7447154707,12.5146445762,0.0,1.66038723402,1.91011974705,2.3935639134,201.613366283,201.613366283
 12/12  08:00:00,30.3726238226,12.5146445762,0.0,1.29737243144,7.6404789882,4.7871278268,164.148993574,164.148993574
 12/12  09:00:00,40.78591291,12.5146445762,0.0,0.792597166442,19.1011974705,8.3774736969,135.793267184,135.793267184
 12/12  10:00:00,57.8995512642,12.5146445762,0.0,0.231713630783,34.3821554469,10.7710376103,92.4217710114,92.4217710114
 12/12  11:00:00,57.7214527603,12.5126525834,0.0,0.0556071196678,34.3821554469,10.7710376103,66.309045607,66.309045607
 12/12  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,42.3773420981,42.3773420981
 12/12  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,31.1423456327,31.1423456327
 12/12  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,22.1554884966,22.1554884966
 12/12  15:00:00,57.6664803319,12.5026926197,0.0105946550457,0.0,34.3821554469,10.7710376103,18.3705255007,18.3705255007
 12/12  16:00:00,57.6857394476,12.5026926197,0.0298537706976,0.0,34.3821554469,10.7710376103,14.6353306569,14.6353306569
 12/12  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,23.1747486626,23.1747486626
 12/12  18:00:00,66.0357613367,12.5106605907,0.0,0.105907688786,34.3821554469,10.7710376103,46.916914817,46.916914817
 12/12  19:00:00,53.6619162672,12.5146445762,0.0,0.385579072775,22.9214369646,9.5742556536,67.0683552066,67.0683552066
 12/12  20:00:00,53.8253883388,12.5146445762,0.0,0.549051144438,22.9214369646,9.5742556536,83.7401122904,83.7401122904
 12/12  21:00:00,48.9030792364,12.5146445762,0.0,0.643763492846,19.1011974705,8.3774736969,94.7424553853,94.7424553853
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.5828277562,0.00597597824562,0.0,0.00716811754808,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.8329886992,0.194389984024,0.0,0.0689150547255,1.91011974705,2.3935639134,4.37696526865,4.37696526865
 12/13  05:00:00,12.9670480987,0.259643731748,0.0,0.13772070653,1.91011974705,2.3935639134,5.89730693195,5.89730693195
 12/13  06:00:00,13.1532340325,0.402116983812,0.0,0.181433388238,1.91011974705,2.3935639134,9.29874067298,9.29874067298
 12/13  07:00:00,26.8795104925,12.5146445762,0.0,1.79518225586,1.91011974705,2.3935639134,222.885366996,222.885366996
 12/13  08:00:00,30.4770149173,12.5146445762,0.0,1.40176352607,7.6404789882,4.7871278268,180.579357507,180.579357507
 12/13  09:00:00,40.8592478046,12.5146445762,0.0,0.865932061001,19.1011974705,8.3774736969,149.709119963,149.709119963
 12/13  10:00:00,57.9499412865,12.5146445762,0.0,0.282103653148,34.3821554469,10.7710376103,110.619563535,110.619563535
 12/13  11:00:00,57.6648855318,12.5046846124,0.0,0.00700786210842,34.3821554469,10.7710376103,78.4364272615,78.4364272615
 12/13  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,53.6837104201,53.6837104201
 12/13  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,44.5043152202,44.5043152202
 12/13  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,37.1877734314,37.1877734314
 12/13  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,30.5581588467,30.5581588467
 12/13  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,26.0615385701,26.0615385701
 12/13  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,32.3016849807,32.3016849807
 12/13  18:00:00,66.0197463279,12.5106605907,0.0,0.0898926800378,34.3821554469,10.7710376103,51.1372700735,51.1372700735
 12/13  19:00:00,53.6567987489,12.5146445762,0.0,0.380461554516,22.9214369646,9.5742556536,69.401023363,69.401023363
 12/13  20:00:00,53.8100037052,12.5146445762,0.0,0.533666510799,22.9214369646,9.5742556536,83.1197944951,83.1197944951
 12/13  21:00:00,48.858214377,12.5146445762,0.0,0.598898633449,19.1011974705,8.3774736969,89.6915995959,89.6915995959
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.6592029179,0.0859535845238,0.0,0.00356567290061,1.91011974705,2.3935639134,1.99136273233,1.99136273233
 12/14  04:00:00,12.7617149845,0.139014455189,0.0,0.0530168688817,1.91011974705,2.3935639134,3.04250375302,3.04250375302
 12/14  05:00:00,12.9042732196,0.235483979467,0.0,0.0991055796383,1.91011974705,2.3935639134,5.37175935924,5.37175935924
 12/14  06:00:00,13.0449530342,0.315625690513,0.0,0.159643683255,1.91011974705,2.3935639134,7.21761268743,7.21761268743
 12/14  07:00:00,26.9199558835,12.5146445762,0.0,1.83562764685,1.91011974705,2.3935639134,229.728033974,229.728033974
 12/14  08:00:00,31.9324783945,12.5146445762,0.0,1.47956033669,7.6404789882,4.7871278268,192.021886808,192.021886808
 12/14  09:00:00,40.9999502173,12.5146445762,0.0,1.00663447371,19.1011974705,8.3774736969,158.983350685,158.983350685
 12/14  10:00:00,58.2840119469,12.5146445762,0.0,0.616174313473,34.3821554469,10.7710376103,118.606384872,118.606384872
 12/14  11:00:00,57.9117789202,12.5146445762,0.0,0.24394128679,34.3821554469,10.7710376103,94.060654297,94.060654297
 12/14  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,63.3113355113,63.3113355113
 12/14  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,49.5040219068,49.5040219068
 12/14  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,40.9684637663,40.9684637663
 12/14  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,32.3571426353,32.3571426353
 12/14  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,27.1851913749,27.1851913749
 12/14  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,36.7145634135,36.7145634135
 12/14  18:00:00,65.9749649319,12.5076726016,0.0,0.0480992731479,34.3821554469,10.7710376103,56.7093453188,56.7093453188
 12/14  19:00:00,53.6730198257,12.5146445762,0.0,0.396682631336,22.9214369646,9.5742556536,76.5571309093,76.5571309093
 12/14  20:00:00,53.8652591089,12.5146445762,0.0,0.588921914559,22.9214369646,9.5742556536,92.057433763,92.057433763
 12/14  21:00:00,48.8811976852,12.5146445762,0.0,0.621881941612,19.1011974705,8.3774736969,93.4482469313,93.4482469313
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  03:00:00,12.6910111731,0.108620903124,0.0,0.0127066094877,1.91011974705,2.3935639134,2.42380399652,2.42380399652
 12/15  04:00:00,12.6946717967,0.0957005762243,0.0,0.0292875600125,1.91011974705,2.3935639134,2.01591271013,2.01591271013
 12/15  05:00:00,12.644078151,0.0399626768217,0.0,0.0344318137121,1.91011974705,2.3935639134,0.692657090348,0.692657090348
 12/15  06:00:00,12.8097861976,0.167371699131,0.0,0.0727308379792,1.91011974705,2.3935639134,3.73575349814,3.73575349814
 12/15  07:00:00,26.6863883739,12.5146445762,0.0,1.60206013731,1.91011974705,2.3935639134,195.202381378,195.202381378
 12/15  08:00:00,31.6474207268,12.5146445762,0.0,1.19450266893,7.6404789882,4.7871278268,151.438979887,151.438979887
 12/15  09:00:00,40.6618193135,12.5146445762,0.0,0.668503569876,19.1011974705,8.3774736969,121.068179979,121.068179979
 12/15  10:00:00,57.8373368468,12.5146445762,0.0,0.16949921337,34.3821554469,10.7710376103,86.8961502236,86.8961502236
 12/15  11:00:00,57.6656209519,12.5066766052,0.0,0.00575128952384,34.3821554469,10.7710376103,72.8201430517,72.8201430517
 12/15  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,59.0540692878,59.0540692878
 12/15  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,52.9775430443,52.9775430443
 12/15  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,47.829965098,47.829965098
 12/15  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,42.043502436,42.043502436
 12/15  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,37.9245709575,37.9245709575
 12/15  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,46.3193179903,46.3193179903
 12/15  18:00:00,66.1612006546,12.5146445762,0.0,0.227363021199,34.3821554469,10.7710376103,62.233612533,62.233612533
 12/15  19:00:00,53.7392837122,12.5146445762,0.0,0.462946517761,22.9214369646,9.5742556536,74.0857533075,74.0857533075
 12/15  20:00:00,53.841756052,12.5146445762,0.0,0.565418857654,22.9214369646,9.5742556536,83.7933111041,83.7933111041
 12/15  21:00:00,48.9062236403,12.5146445762,0.0,0.646907896705,19.1011974705,8.3774736969,93.7127988114,93.7127988114
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,11.9803718478,0.00398398549708,0.0,0.00509518025235,1.91011974705,1.79517293505,0.0,0.0
 12/16  04:00:00,12.2215965037,0.188362155976,0.0,0.0619416656006,1.91011974705,1.79517293505,4.24051344234,4.24051344234
 12/16  05:00:00,12.3135624283,0.22664148555,0.0,0.115628260669,1.91011974705,1.79517293505,5.1189586881,5.1189586881
