Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/16  06:00:00,12.4725461335,0.349758191612,0.0,0.151495259752,1.91011974705,1.79517293505,8.06077300112,8.06077300112
 12/16  07:00:00,26.2356593156,12.5146445762,0.0,1.74972205736,1.91011974705,1.79517293505,215.622771005,215.622771005
 12/16  08:00:00,26.870697363,12.5146445762,0.0,1.43480075598,3.8202394941,3.5903458701,184.919127952,184.919127952
 12/16  09:00:00,30.9871962406,12.5146445762,0.0,1.02792339858,11.4607184823,5.9839097835,171.096309201,171.096309201
 12/16  10:00:00,45.4516134077,12.5146445762,0.0,0.441276213344,22.9214369646,9.5742556536,129.149397325,129.149397325
 12/16  11:00:00,57.7083402835,12.5086685979,0.0,0.0464786283383,34.3821554469,10.7710376103,93.1985941034,93.1985941034
 12/16  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,72.2435413172,72.2435413172
 12/16  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,58.1522087522,58.1522087522
 12/16  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,48.9248890102,48.9248890102
 12/16  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,42.3227466057,42.3227466057
 12/16  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,39.6001565675,39.6001565675
 12/16  17:00:00,57.6641400564,12.5046846124,0.0,0.00626238672863,34.3821554469,10.7710376103,43.6195309048,43.6195309048
 12/16  18:00:00,66.2446125218,12.5146445762,0.0,0.310774888423,34.3821554469,10.7710376103,62.2258744105,62.2258744105
 12/16  19:00:00,48.8924161509,12.5146445762,0.0,0.633100407305,19.1011974705,8.3774736969,99.7244671961,99.7244671961
 12/16  20:00:00,39.0225926778,12.5146445762,0.0,0.797319835793,11.4607184823,5.9839097835,120.047521053,120.047521053
 12/16  21:00:00,39.0814433841,12.5146445762,0.0,0.856170542074,11.4607184823,5.9839097835,124.006639107,124.006639107
 12/16  22:00:00,29.1574493146,12.5146445762,0.0,0.96621937421,3.8202394941,3.5903458701,140.998683428,140.998683428
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,12.0452568694,0.0700719407194,0.0,0.00389224658826,1.91011974705,1.79517293505,1.58338081689,1.58338081689
 12/17  02:00:00,12.3109339701,0.241885620986,0.0,0.097755667039,1.91011974705,1.79517293505,5.46484512516,5.46484512516
 12/17  03:00:00,12.582150283,0.42945942045,0.0,0.181398180467,1.91011974705,1.79517293505,9.93389984813,9.93389984813
 12/17  04:00:00,12.6102847492,0.406158004349,0.0,0.232834062758,1.91011974705,1.79517293505,9.37215536714,9.37215536714
 12/17  05:00:00,12.8226986469,0.58471543762,0.0,0.266690527142,1.91011974705,1.79517293505,13.6430849797,13.6430849797
 12/17  06:00:00,12.7959532521,0.520563260271,0.0,0.304097309715,1.91011974705,1.79517293505,12.1074439558,12.1074439558
 12/17  07:00:00,13.0431844289,0.730174928926,0.0,0.3417168179,1.91011974705,1.79517293505,17.1369666235,17.1369666235
 12/17  08:00:00,10.8116326712,1.24429924748,0.0,0.351374074924,1.91011974705,1.79517293505,23.177771291,23.177771291
 12/17  09:00:00,21.6179145242,12.5146445762,0.0,1.69268458379,3.8202394941,3.5903458701,243.557198484,243.557198484
 12/17  10:00:00,20.8055443769,12.5146445762,0.0,0.880314436468,3.8202394941,3.5903458701,184.313393782,184.313393782
 12/17  11:00:00,35.3274917735,12.5146445762,0.0,0.351197480706,15.2809579764,7.1806917402,139.775996026,139.775996026
 12/17  12:00:00,34.9809514527,12.5066766052,0.0,0.0126251309294,15.2809579764,7.1806917402,110.228642116,110.228642116
 12/17  13:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,82.5311934249,82.5311934249
 12/17  14:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,69.7419674341,69.7419674341
 12/17  15:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,61.0934446619,61.0934446619
 12/17  16:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,55.8212516243,55.8212516243
 12/17  17:00:00,45.1538985314,12.5106605907,0.0,0.147545322551,22.9214369646,9.5742556536,63.4627301148,63.4627301148
 12/17  18:00:00,43.3899517862,12.5146445762,0.0,0.147657493379,15.2809579764,7.1806917402,91.8636271109,91.8636271109
 12/17  19:00:00,33.477117454,12.5146445762,0.0,0.26886606276,7.6404789882,4.7871278268,109.726083706,109.726083706
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  24:00:00,12.0226445073,0.0506744904787,0.0,0.000677334697315,1.91011974705,1.79517293505,1.19350496275,1.19350496275
 12/18  01:00:00,12.755292499,0.148242411667,0.0,0.0373664268985,1.91011974705,2.3935639134,3.26946439467,3.26946439467
 12/18  02:00:00,12.8461832674,0.18816692172,0.0,0.0883326852769,1.91011974705,2.3935639134,4.19052710953,4.19052710953
 12/18  03:00:00,13.0780044164,0.349354128703,0.0,0.158966627213,1.91011974705,2.3935639134,8.0666047259,8.0666047259
 12/18  04:00:00,13.114067485,0.359920779547,0.0,0.18446304504,1.91011974705,2.3935639134,8.25797707655,8.25797707655
 12/18  05:00:00,13.1297277744,0.37401632118,0.0,0.186027792776,1.91011974705,2.3935639134,8.65634812927,8.65634812927
 12/18  06:00:00,13.179545243,0.39937839257,0.0,0.210483189948,1.91011974705,2.3935639134,9.19195726775,9.19195726775
 12/18  07:00:00,26.8362773478,12.5146445762,0.0,1.75194911117,1.91011974705,2.3935639134,216.423128504,216.423128504
 12/18  08:00:00,31.8662825258,12.5146445762,0.0,1.41336446798,7.6404789882,4.7871278268,178.022423617,178.022423617
 12/18  09:00:00,40.9916999104,12.5146445762,0.0,0.998384166797,19.1011974705,8.3774736969,148.187796543,148.187796543
 12/18  10:00:00,58.0416420206,12.5146445762,0.0,0.373804387237,34.3821554469,10.7710376103,104.295513166,104.295513166
 12/18  11:00:00,57.6798438521,12.5066766052,0.0,0.0199741897096,34.3821554469,10.7710376103,82.7319921653,82.7319921653
 12/18  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,59.4706556948,59.4706556948
 12/18  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,44.4410370143,44.4410370143
 12/18  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,33.2591359448,33.2591359448
 12/18  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,26.8630578044,26.8630578044
 12/18  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,21.1717634324,21.1717634324
 12/18  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,32.3051091216,32.3051091216
 12/18  18:00:00,66.0821290043,12.5126525834,0.0,0.150283363667,34.3821554469,10.7710376103,56.4569622853,56.4569622853
 12/18  19:00:00,53.7502917207,12.5146445762,0.0,0.473954526311,22.9214369646,9.5742556536,79.8446778803,79.8446778803
 12/18  20:00:00,53.9194920959,12.5146445762,0.0,0.643154901549,22.9214369646,9.5742556536,97.3590150855,97.3590150855
 12/18  21:00:00,48.954766297,12.5146445762,0.0,0.695450553405,19.1011974705,8.3774736969,101.719192445,101.719192445
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  02:00:00,12.6792461787,0.102683953722,0.0,0.00687856452486,1.91011974705,2.3935639134,2.35522022146,2.35522022146
 12/19  03:00:00,12.8569621975,0.207027865393,0.0,0.0802506716956,1.91011974705,2.3935639134,4.67718945948,4.67718945948
 12/19  04:00:00,13.0772746025,0.35848629084,0.0,0.149104651203,1.91011974705,2.3935639134,8.24485455434,8.24485455434
 12/19  05:00:00,13.1367238095,0.370766956895,0.0,0.196273192139,1.91011974705,2.3935639134,8.57025941293,8.57025941293
 12/19  06:00:00,13.2927763199,0.492761887956,0.0,0.23033077152,1.91011974705,2.3935639134,11.4352092847,11.4352092847
 12/19  07:00:00,26.9981311641,12.5146445762,0.0,1.91380292745,1.91011974705,2.3935639134,237.992287797,237.992287797
 12/19  08:00:00,31.9810767215,12.5146445762,0.0,1.52815866363,7.6404789882,4.7871278268,195.465031764,195.465031764
 12/19  09:00:00,41.0722884539,12.5146445762,0.0,1.07897271035,19.1011974705,8.3774736969,163.339666329,163.339666329
 12/19  10:00:00,58.1180069589,12.5146445762,0.0,0.450169325472,34.3821554469,10.7710376103,118.263252728,118.263252728
 12/19  11:00:00,57.698053796,12.5086685979,0.0,0.0361921408271,34.3821554469,10.7710376103,89.1863105315,89.1863105315
 12/19  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,61.5564390634,61.5564390634
 12/19  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,40.4519783592,40.4519783592
 12/19  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,30.2819540417,30.2819540417
 12/19  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,26.7130391123,26.7130391123
 12/19  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,23.2015377276,23.2015377276
 12/19  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,32.012660854,32.012660854
 12/19  18:00:00,66.139210753,12.5126525834,0.0,0.207365112327,34.3821554469,10.7710376103,60.4212483777,60.4212483777
 12/19  19:00:00,53.7864786596,12.5146445762,0.0,0.510141465241,22.9214369646,9.5742556536,84.1077959516,84.1077959516
 12/19  20:00:00,53.9226215668,12.5146445762,0.0,0.646284372416,22.9214369646,9.5742556536,98.0604556866,98.0604556866
 12/19  21:00:00,48.989194594,12.5146445762,0.0,0.729878850437,19.1011974705,8.3774736969,107.751771315,107.751771315
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  03:00:00,12.7560740389,0.155449434423,0.0,0.0309409440665,1.91011974705,2.3935639134,3.46190122518,3.46190122518
 12/20  04:00:00,12.8689930091,0.210040401584,0.0,0.0892689470194,1.91011974705,2.3935639134,4.75255809984,4.75255809984
 12/20  05:00:00,12.9876473725,0.286141603441,0.0,0.131822108585,1.91011974705,2.3935639134,6.53769228647,6.53769228647
 12/20  06:00:00,13.0967092021,0.352035782192,0.0,0.174989759508,1.91011974705,2.3935639134,8.115411095,8.115411095
 12/20  07:00:00,26.8539447604,12.5146445762,0.0,1.76961652373,1.91011974705,2.3935639134,220.627666577,220.627666577
 12/20  08:00:00,31.8324455458,12.5146445762,0.0,1.37952748797,7.6404789882,4.7871278268,174.64011597,174.64011597
 12/20  09:00:00,41.02206159,12.5146445762,0.0,1.02874584637,19.1011974705,8.3774736969,141.515415651,141.515415651
 12/20  10:00:00,58.0555472268,12.5146445762,0.0,0.387709593372,34.3821554469,10.7710376103,94.3293721052,94.3293721052
 12/20  11:00:00,57.666738989,12.5046846124,0.0,0.0088613193765,34.3821554469,10.7710376103,69.824764159,69.824764159
 12/20  12:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,47.0727330348,47.0727330348
 12/20  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,38.1838610251,38.1838610251
 12/20  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,29.8464777818,29.8464777818
 12/20  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,22.1006727497,22.1006727497
 12/20  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,18.9148069663,18.9148069663
 12/20  17:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,27.0977912373,27.0977912373
 12/20  18:00:00,65.951739617,12.5066766052,0.0,0.0258699546157,34.3821554469,10.7710376103,39.5415093361,39.5415093361
 12/20  19:00:00,53.5283200341,12.5146445762,0.0,0.25198283968,22.9214369646,9.5742556536,51.5245054043,51.5245054043
 12/20  20:00:00,53.7136385356,12.5146445762,0.0,0.437301341198,22.9214369646,9.5742556536,70.332699024,70.332699024
 12/20  21:00:00,48.7996300973,12.5146445762,0.0,0.540314353743,19.1011974705,8.3774736969,82.9928063165,82.9928063165
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  05:00:00,12.5716756532,0.00199199274854,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  06:00:00,12.728980143,0.116091278843,0.0,0.0432052036812,1.91011974705,2.3935639134,2.49728271443,2.49728271443
 12/21  07:00:00,26.702372106,12.5146445762,0.0,1.61804386938,1.91011974705,2.3935639134,200.129913883,200.129913883
 12/21  08:00:00,31.7093353974,12.5146445762,0.0,1.25641733955,7.6404789882,4.7871278268,159.665151161,159.665151161
 12/21  09:00:00,41.0684466558,12.5146445762,0.0,1.0751309122,19.1011974705,8.3774736969,141.417953369,141.417953369
 12/21  10:00:00,58.2197558292,12.5146445762,0.0,0.55191819583,34.3821554469,10.7710376103,111.025319394,111.025319394
 12/21  11:00:00,57.8419870931,12.5146445762,0.0,0.174149459679,34.3821554469,10.7710376103,95.8501711723,95.8501711723
 12/21  12:00:00,57.7590129493,12.5146445762,0.0,0.0911753159095,34.3821554469,10.7710376103,81.1758145853,81.1758145853
 12/21  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,69.480602202,69.480602202
 12/21  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,59.6665248976,59.6665248976
 12/21  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,53.7968831413,53.7968831413
 12/21  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,50.7772385148,50.7772385148
 12/21  17:00:00,57.658447449,12.5046846124,0.0,0.000569779382122,34.3821554469,10.7710376103,57.2991394515,57.2991394515
 12/21  18:00:00,66.2888139104,12.5146445762,0.0,0.354976276997,34.3821554469,10.7710376103,72.4116211854,72.4116211854
 12/21  19:00:00,53.8674446003,12.5146445762,0.0,0.591107405924,22.9214369646,9.5742556536,89.6796891322,89.6796891322
 12/21  20:00:00,53.9765564707,12.5146445762,0.0,0.700219276322,22.9214369646,9.5742556536,100.804804511,100.804804511
 12/21  21:00:00,49.0215436791,12.5146445762,0.0,0.762227935542,19.1011974705,8.3774736969,106.666560268,106.666560268
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  02:00:00,12.7312200129,0.119149551214,0.0,0.0423868011905,1.91011974705,2.3935639134,2.56632274178,2.56632274178
 12/22  03:00:00,12.9060554691,0.216989812086,0.0,0.119381996585,1.91011974705,2.3935639134,4.8610262452,4.8610262452
 12/22  04:00:00,13.0891893131,0.345911277816,0.0,0.173594374803,1.91011974705,2.3935639134,7.96548553836,7.96548553836
 12/22  05:00:00,13.1432899679,0.362834105013,0.0,0.210772202431,1.91011974705,2.3935639134,8.31951853629,8.31951853629
 12/22  06:00:00,13.282873739,0.471564298867,0.0,0.241625779643,1.91011974705,2.3935639134,10.9720543768,10.9720543768
 12/22  07:00:00,27.0079841526,12.5146445762,0.0,1.92365591595,1.91011974705,2.3935639134,237.79125431,237.79125431
 12/22  08:00:00,31.9947726195,12.5146445762,0.0,1.54185456161,7.6404789882,4.7871278268,194.879918999,194.879918999
 12/22  09:00:00,41.1908147063,12.5146445762,0.0,1.19749896268,19.1011974705,8.3774736969,168.909111366,168.909111366
 12/22  10:00:00,58.3300485271,12.5146445762,0.0,0.662210893689,34.3821554469,10.7710376103,137.868111667,137.868111667
 12/22  11:00:00,57.9048881281,12.5146445762,0.0,0.237050494729,34.3821554469,10.7710376103,123.760001087,123.760001087
 12/22  12:00:00,57.6615933148,12.5046846124,0.0,0.0037156451902,34.3821554469,10.7710376103,106.797037842,106.797037842
 12/22  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,98.2595459252,98.2595459252
 12/22  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,86.804505334,86.804505334
 12/22  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,80.9395800875,80.9395800875
 12/22  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,77.5118688596,77.5118688596
 12/22  17:00:00,57.9029604477,12.5126525834,0.0,0.237114807011,34.3821554469,10.7710376103,87.6487913196,87.6487913196
 12/22  18:00:00,66.5794705502,12.5146445762,0.0,0.645632916765,34.3821554469,10.7710376103,101.49334036,101.49334036
 12/22  19:00:00,54.0679064336,12.5146445762,0.0,0.791569239246,22.9214369646,9.5742556536,114.726927425,114.726927425
 12/22  20:00:00,54.1821697368,12.5146445762,0.0,0.905832542386,22.9214369646,9.5742556536,127.108633704,127.108633704
 12/22  21:00:00,49.257426916,12.5146445762,0.0,0.99811117245,19.1011974705,8.3774736969,137.800555468,137.800555468
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.7299764491,0.126332961421,0.0,0.0339598272567,1.91011974705,2.3935639134,2.82514742207,2.82514742207
 12/23  01:00:00,12.5358869269,0.407005899263,0.0,0.15758834552,1.91011974705,1.79517293505,9.39778223661,9.39778223661
 12/23  02:00:00,12.6489446719,0.433951304347,0.0,0.243700685417,1.91011974705,1.79517293505,10.0326103192,10.0326103192
 12/23  03:00:00,12.8741401037,0.621959254732,0.0,0.280888166883,1.91011974705,1.79517293505,14.5366372216,14.5366372216
 12/23  04:00:00,12.7457797632,0.491468591922,0.0,0.2830184892,1.91011974705,1.79517293505,11.4150775098,11.4150775098
 12/23  05:00:00,12.9275140159,0.656647564638,0.0,0.299573769131,1.91011974705,1.79517293505,15.3760451325,15.3760451325
 12/23  06:00:00,12.8402904022,0.549624285496,0.0,0.319373434609,1.91011974705,1.79517293505,12.8164702827,12.8164702827
 12/23  07:00:00,26.5170668677,12.5146445762,0.0,2.03112960937,1.91011974705,1.79517293505,248.332607513,248.332607513
 12/23  08:00:00,27.0656542678,12.5146445762,0.0,1.62975766074,3.8202394941,3.5903458701,206.435067339,206.435067339
 12/23  09:00:00,31.3962691838,12.5146445762,0.0,1.43699634178,11.4607184823,5.9839097835,184.912108837,184.912108837
 12/23  10:00:00,46.0585545134,12.5146445762,0.0,1.04821731899,22.9214369646,9.5742556536,155.303268236,155.303268236
 12/23  11:00:00,58.2248141454,12.5146445762,0.0,0.55697651197,34.3821554469,10.7710376103,134.023601401,134.023601401
 12/23  12:00:00,57.8230255654,12.5146445762,0.0,0.155187932047,34.3821554469,10.7710376103,116.499201966,116.499201966
 12/23  13:00:00,57.6583623071,12.5046846124,0.0,0.000484637502076,34.3821554469,10.7710376103,104.378696641,104.378696641
 12/23  14:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,98.9650870404,98.9650870404
 12/23  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,96.5187352277,96.5187352277
 12/23  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,95.5364750307,95.5364750307
 12/23  17:00:00,57.778999137,12.5106605907,0.0,0.115145489112,34.3821554469,10.7710376103,98.9797800908,98.9797800908
 12/23  18:00:00,66.6160472278,12.5146445762,0.0,0.682209594377,34.3821554469,10.7710376103,115.215684679,115.215684679
 12/23  19:00:00,49.1867259785,12.5146445762,0.0,0.92741023491,19.1011974705,8.3774736969,138.195934414,138.195934414
 12/23  20:00:00,39.2829016002,12.5146445762,0.0,1.05762875823,11.4607184823,5.9839097835,150.278103118,150.278103118
 12/23  21:00:00,39.3621213445,12.5146445762,0.0,1.13684850255,11.4607184823,5.9839097835,156.811048294,156.811048294
 12/23  22:00:00,29.4320613181,12.5146445762,0.0,1.24083137774,3.8202394941,3.5903458701,172.708973548,172.708973548
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,12.1836020395,0.173603655063,0.0,0.038705702329,1.91011974705,1.79517293505,3.96652036027,3.96652036027
 12/24  01:00:00,12.5549574927,0.397815611956,0.0,0.185849198608,1.91011974705,1.79517293505,9.16453163019,9.16453163019
 12/24  02:00:00,12.7482681887,0.520757920625,0.0,0.256217586002,1.91011974705,1.79517293505,12.1054715696,12.1054715696
 12/24  03:00:00,12.8367698302,0.567907780344,0.0,0.297569367761,1.91011974705,1.79517293505,13.2337548144,13.2337548144
 12/24  04:00:00,12.9495843842,0.646646422541,0.0,0.331645279578,1.91011974705,1.79517293505,15.1176753945,15.1176753945
 12/24  05:00:00,12.9864969095,0.656015561839,0.0,0.359188665567,1.91011974705,1.79517293505,15.3555420206,15.3555420206
 12/24  06:00:00,13.4388943018,1.0785712485,0.0,0.389030371199,1.91011974705,1.79517293505,22.0210526007,22.0210526007
 12/24  07:00:00,13.7636514572,1.37790403247,0.0,0.414454742595,1.91011974705,1.79517293505,26.2684800507,26.2684800507
 12/24  08:00:00,10.9216700953,1.29591343678,0.0,0.409797309799,1.91011974705,1.79517293505,25.4711809991,25.4711809991
 12/24  09:00:00,21.6558126283,12.5146445762,0.0,1.73058268792,3.8202394941,3.5903458701,245.51695708,245.51695708
 12/24  10:00:00,20.7568828159,12.5146445762,0.0,0.831652875521,3.8202394941,3.5903458701,190.192107708,190.192107708
 12/24  11:00:00,35.3495341009,12.5146445762,0.0,0.373239808061,15.2809579764,7.1806917402,155.058948726,155.058948726
 12/24  12:00:00,35.0472489009,12.5126525834,0.0,0.0729466008533,15.2809579764,7.1806917402,134.242184526,134.242184526
 12/24  13:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,109.155098294,109.155098294
 12/24  14:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,97.034635032,97.034635032
 12/24  15:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,88.7071179417,88.7071179417
 12/24  16:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,83.898601936,83.898601936
 12/24  17:00:00,45.329187516,12.5146445762,0.0,0.318850321571,22.9214369646,9.5742556536,87.1385937691,87.1385937691
 12/24  18:00:00,43.5122120615,12.5146445762,0.0,0.269917768661,15.2809579764,7.1806917402,120.663444169,120.663444169
 12/24  19:00:00,33.6258275027,12.5146445762,0.0,0.41757611152,7.6404789882,4.7871278268,140.508775398,140.508775398
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  23:00:00,12.2064641146,0.200789944077,0.0,0.0343814883904,1.91011974705,1.79517293505,4.60536949389,4.60536949389
 12/24  24:00:00,12.3994491142,0.306959405825,0.0,0.121197026262,1.91011974705,1.79517293505,7.00409304825,7.00409304825
 12/25  01:00:00,12.5767759055,0.418618671221,0.0,0.186864552167,1.91011974705,1.79517293505,9.73450233476,9.73450233476
 12/25  02:00:00,12.6941945111,0.484714983371,0.0,0.238186845634,1.91011974705,1.79517293505,11.2233252582,11.2233252582
 12/25  03:00:00,12.8130997605,0.569387971986,0.0,0.272419106381,1.91011974705,1.79517293505,13.3555068972,13.3555068972
 12/25  04:00:00,12.8571014959,0.589115463775,0.0,0.29669335006,1.91011974705,1.79517293505,13.7142302869,13.7142302869
 12/25  05:00:00,12.9140260599,0.629959926907,0.0,0.312773450863,1.91011974705,1.79517293505,14.8202720309,14.8202720309
 12/25  06:00:00,13.2729174681,0.961779068252,0.0,0.339845717737,1.91011974705,1.79517293505,19.3978676976,19.3978676976
 12/25  07:00:00,13.5749311256,1.23633230002,0.0,0.36730614346,1.91011974705,1.79517293505,24.0848139562,24.0848139562
 12/25  08:00:00,10.9193269604,1.33492850339,0.0,0.368439108288,1.91011974705,1.79517293505,25.1273956832,25.1273956832
 12/25  09:00:00,21.588094577,12.5146445762,0.0,1.66286463656,3.8202394941,3.5903458701,239.940379491,239.940379491
 12/25  10:00:00,20.6659215216,12.5146445762,0.0,0.740691581185,3.8202394941,3.5903458701,176.495981129,176.495981129
 12/25  11:00:00,35.2798515331,12.5146445762,0.0,0.303557240264,15.2809579764,7.1806917402,132.890388265,132.890388265
 12/25  12:00:00,35.0128757367,12.5106605907,0.0,0.0405654293936,15.2809579764,7.1806917402,110.6426943,110.6426943
 12/25  13:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,88.5797893794,88.5797893794
 12/25  14:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,75.5695718072,75.5695718072
 12/25  15:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,66.3751067112,66.3751067112
 12/25  16:00:00,44.9983852379,12.5026926197,0.0,0.0,22.9214369646,9.5742556536,61.2959357955,61.2959357955
 12/25  17:00:00,45.0928756883,12.5086685979,0.0,0.0885144721571,22.9214369646,9.5742556536,66.4298989693,66.4298989693
 12/25  18:00:00,43.3956556775,12.5146445762,0.0,0.153361384679,15.2809579764,7.1806917402,105.043922626,105.043922626
 12/25  19:00:00,33.5286954216,12.5146445762,0.0,0.320444030402,7.6404789882,4.7871278268,134.812373079,134.812373079
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  23:00:00,12.2027801152,0.209625473998,0.0,0.0218619591303,1.91011974705,1.79517293505,4.8635041781,4.8635041781
 12/25  24:00:00,12.4044548364,0.321791269865,0.0,0.111370884471,1.91011974705,1.79517293505,7.35682005318,7.35682005318
 12/26  01:00:00,13.1498755174,0.408048751128,0.0,0.172143105866,1.91011974705,2.3935639134,9.48332215492,9.48332215492
 12/26  02:00:00,13.2138332662,0.437798523711,0.0,0.206351082074,1.91011974705,2.3935639134,10.1127085671,10.1127085671
 12/26  03:00:00,13.3038438173,0.501955429723,0.0,0.232204727084,1.91011974705,2.3935639134,11.736440717,11.736440717
 12/26  04:00:00,13.2677900334,0.470643412273,0.0,0.227462960649,1.91011974705,2.3935639134,10.8997170574,10.8997170574
 12/26  05:00:00,13.2765485189,0.48319226079,0.0,0.223672597701,1.91011974705,2.3935639134,11.291942107,11.291942107
 12/26  06:00:00,13.3624369342,0.528406877749,0.0,0.26434639602,1.91011974705,2.3935639134,12.2716007568,12.2716007568
 12/26  07:00:00,27.0714950202,12.5146445762,0.0,1.98716678351,1.91011974705,2.3935639134,246.87372155,246.87372155
 12/26  08:00:00,31.9977303431,12.5146445762,0.0,1.54481228525,7.6404789882,4.7871278268,199.239449209,199.239449209
 12/26  09:00:00,41.0906550624,12.5146445762,0.0,1.09733931882,19.1011974705,8.3774736969,163.795816069,163.795816069
 12/26  10:00:00,58.239297208,12.5146445762,0.0,0.571459574607,34.3821554469,10.7710376103,122.70985252,122.70985252
 12/26  11:00:00,58.0262255645,12.5146445762,0.0,0.358387931094,34.3821554469,10.7710376103,102.585370733,102.585370733
 12/26  12:00:00,58.0253768365,12.5146445762,0.0,0.357539203152,34.3821554469,10.7710376103,85.6614232449,85.6614232449
 12/26  13:00:00,57.8859947452,12.5146445762,0.0,0.218157111857,34.3821554469,10.7710376103,73.9344852207,73.9344852207
 12/26  14:00:00,57.6714288576,12.5086685979,0.0,0.00956720243872,34.3821554469,10.7710376103,62.5335276106,62.5335276106
 12/26  15:00:00,57.8932876072,12.5146445762,0.0,0.225449973833,34.3821554469,10.7710376103,58.6680543133,58.6680543133
 12/26  16:00:00,57.8335154916,12.5146445762,0.0,0.165677858218,34.3821554469,10.7710376103,51.9768546536,51.9768546536
 12/26  17:00:00,57.6910511691,12.5086685979,0.0,0.02918951391,34.3821554469,10.7710376103,54.9645384892,54.9645384892
 12/26  18:00:00,64.9645957509,12.5146445762,0.0,0.408424784198,34.3821554469,10.7710376103,70.8363816853,70.8363816853
 12/26  19:00:00,53.878023803,12.5146445762,0.0,0.601686608642,22.9214369646,9.5742556536,82.8342649465,82.8342649465
 12/26  20:00:00,53.9651858228,12.5146445762,0.0,0.688848628402,22.9214369646,9.5742556536,89.4363246046,89.4363246046
 12/26  21:00:00,49.0115751958,12.5146445762,0.0,0.752259452206,19.1011974705,8.3774736969,96.8200593389,96.8200593389
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  02:00:00,12.5716801608,0.00199199274854,0.0,4.50763049789e-06,1.91011974705,2.3935639134,0.0,0.0
 12/27  03:00:00,12.6671623999,0.047059701209,0.0,0.0504190382605,1.91011974705,2.3935639134,0.807671601927,0.807671601927
 12/27  04:00:00,12.8992925031,0.218991786353,0.0,0.110617056332,1.91011974705,2.3935639134,4.961339043,4.961339043
 12/27  05:00:00,12.9647863762,0.248291777902,0.0,0.146810937864,1.91011974705,2.3935639134,5.60970722303,5.60970722303
 12/27  06:00:00,13.0594962841,0.323601285081,0.0,0.166211338552,1.91011974705,2.3935639134,7.43838832294,7.43838832294
 12/27  07:00:00,26.7574087886,12.5146445762,0.0,1.67308055199,1.91011974705,2.3935639134,200.854076414,200.854076414
 12/27  08:00:00,31.6913480891,12.5146445762,0.0,1.23843003122,7.6404789882,4.7871278268,150.150035968,150.150035968
 12/27  09:00:00,40.9513213052,12.5146445762,0.0,0.958005561653,19.1011974705,8.3774736969,127.693822184,127.693822184
 12/27  10:00:00,58.2538042601,12.5146445762,0.0,0.585966626734,34.3821554469,10.7710376103,104.614954449,104.614954449
 12/27  11:00:00,58.0369843951,12.5146445762,0.0,0.369146761735,34.3821554469,10.7710376103,97.6206390741,97.6206390741
 12/27  12:00:00,57.9009775642,12.5146445762,0.0,0.233139930827,34.3821554469,10.7710376103,81.5937841081,81.5937841081
 12/27  13:00:00,58.0357592668,12.5146445762,0.0,0.367921633424,34.3821554469,10.7710376103,76.9447984062,76.9447984062
 12/27  14:00:00,57.743570175,12.5106605907,0.0,0.079716527101,34.3821554469,10.7710376103,68.7673264227,68.7673264227
 12/27  15:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,63.792546126,63.792546126
 12/27  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,60.8496708168,60.8496708168
 12/27  17:00:00,57.7647986422,12.5146445762,0.0,0.0969610087913,34.3821554469,10.7710376103,62.4526460096,62.4526460096
 12/27  18:00:00,64.9848059921,12.5146445762,0.0,0.428635025351,34.3821554469,10.7710376103,71.5767638597,71.5767638597
 12/27  19:00:00,53.8337278635,12.5146445762,0.0,0.557390669107,22.9214369646,9.5742556536,78.2899885047,78.2899885047
 12/27  20:00:00,53.9102974215,12.5146445762,0.0,0.633960227079,22.9214369646,9.5742556536,85.6312980366,85.6312980366
 12/27  21:00:00,48.9357152418,12.5146445762,0.0,0.676399498248,19.1011974705,8.3774736969,89.9363921122,89.9363921122
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  04:00:00,12.5858580692,0.0099599637427,0.0,0.00621444504202,1.91011974705,2.3935639134,0.0,0.0
 12/28  05:00:00,12.6138712229,0.0119519564912,0.0,0.0322356059503,1.91011974705,2.3935639134,0.0,0.0
 12/28  06:00:00,12.6753369947,0.0435593312219,0.0,0.0620940029846,1.91011974705,2.3935639134,0.728633939687,0.728633939687
 12/28  07:00:00,26.65043491,12.5146445762,0.0,1.56610667337,1.91011974705,2.3935639134,186.864515172,186.864515172
 12/28  08:00:00,31.6451115769,12.5146445762,0.0,1.19219351905,7.6404789882,4.7871278268,146.677496152,146.677496152
 12/28  09:00:00,40.8827820842,12.5146445762,0.0,0.889466340624,19.1011974705,8.3774736969,123.769578284,123.769578284
 12/28  10:00:00,58.3834869587,12.5146445762,0.0,0.715649325355,34.3821554469,10.7710376103,97.3974668093,97.3974668093
 12/28  11:00:00,58.3056646774,12.5146445762,0.0,0.637827044036,34.3821554469,10.7710376103,84.1790070384,84.1790070384
 12/28  12:00:00,57.8747729371,12.5146445762,0.0,0.206935303738,34.3821554469,10.7710376103,64.6123102598,64.6123102598
 12/28  13:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,56.366950404,56.366950404
 12/28  14:00:00,57.7010971987,12.5106605907,0.0,0.0372435507846,34.3821554469,10.7710376103,53.5678454631,53.5678454631
 12/28  15:00:00,57.7064833627,12.5126525834,0.0,0.0406377220489,34.3821554469,10.7710376103,50.300213256,50.300213256
 12/28  16:00:00,57.6558856769,12.5026926197,0.0,0.0,34.3821554469,10.7710376103,46.3572183929,46.3572183929
 12/28  17:00:00,57.6578776696,12.5046846124,0.0,0.0,34.3821554469,10.7710376103,48.211528717,48.211528717
 12/28  18:00:00,64.8572616546,12.5146445762,0.0,0.301090687828,34.3821554469,10.7710376103,58.4519691066,58.4519691066
 12/28  19:00:00,53.7901195088,12.5146445762,0.0,0.513782314457,22.9214369646,9.5742556536,68.7118268349,68.7118268349
 12/28  20:00:00,53.9467024423,12.5146445762,0.0,0.670365247927,22.9214369646,9.5742556536,78.5470954225,78.5470954225
 12/28  21:00:00,48.9819688577,12.5146445762,0.0,0.722653114125,19.1011974705,8.3774736969,82.5555573599,82.5555573599
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  04:00:00,12.5716756532,0.00199199274854,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  05:00:00,12.5939515566,0.0119519564912,0.0,0.0123159396489,1.91011974705,2.3935639134,0.0,0.0
 12/29  06:00:00,12.6592747985,0.0274889298885,0.0,0.06210220813,1.91011974705,2.3935639134,0.362677395116,0.362677395116
 12/29  07:00:00,26.6185264622,12.5146445762,0.0,1.53419822554,1.91011974705,2.3935639134,173.085213379,173.085213379
 12/29  08:00:00,31.6365851737,12.5146445762,0.0,1.18366711588,7.6404789882,4.7871278268,131.541019846,131.541019846
 12/29  09:00:00,41.0776536637,12.5146445762,0.0,1.08433792015,19.1011974705,8.3774736969,114.941726111,114.941726111
 12/29  10:00:00,58.6397294141,12.5146445762,0.0,0.971891780667,34.3821554469,10.7710376103,95.3737188553,95.3737188553
 12/29  11:00:00,58.5601632705,12.5146445762,0.0,0.892325637146,34.3821554469,10.7710376103,89.2292586528,89.2292586528
 12/29  12:00:00,58.3865198134,12.5146445762,0.0,0.718682179978,34.3821554469,10.7710376103,77.2573189408,77.2573189408
 12/29  13:00:00,58.2869631562,12.5146445762,0.0,0.619125522763,34.3821554469,10.7710376103,69.8374343007,69.8374343007
 12/29  14:00:00,57.9936916753,12.5146445762,0.0,0.325854041916,34.3821554469,10.7710376103,65.3790211123,65.3790211123
 12/29  15:00:00,58.134927365,12.5146445762,0.0,0.467089731601,34.3821554469,10.7710376103,69.4948613139,69.4948613139
 12/29  16:00:00,58.260458834,12.5146445762,0.0,0.592621200564,34.3821554469,10.7710376103,68.1441279614,68.1441279614
 12/29  17:00:00,58.4049536492,12.5146445762,0.0,0.737116015841,34.3821554469,10.7710376103,70.4371508819,70.4371508819
 12/29  18:00:00,65.3758798253,12.5146445762,0.0,0.819708858561,34.3821554469,10.7710376103,77.773558691,77.773558691
 12/29  19:00:00,54.1057255371,12.5146445762,0.0,0.829388342745,22.9214369646,9.5742556536,86.5325036115,86.5325036115
 12/29  20:00:00,54.1584596881,12.5146445762,0.0,0.882122493686,22.9214369646,9.5742556536,95.5436934217,95.5436934217
 12/29  21:00:00,49.1779297748,12.5146445762,0.0,0.918614031174,19.1011974705,8.3774736969,101.970097253,101.970097253
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5716756532,0.00199199274854,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,12.0399016894,0.0246643971312,0.0,0.0439446101785,1.91011974705,1.79517293505,0.296165044644,0.296165044644
 12/30  02:00:00,12.1454973805,0.0691712417724,0.0,0.105033456585,1.91011974705,1.79517293505,1.31529192251,1.31529192251
 12/30  03:00:00,12.2339947664,0.123566146448,0.0,0.139135937857,1.91011974705,1.79517293505,2.5979748444,2.5979748444
 12/30  04:00:00,12.3167575253,0.175849786332,0.0,0.169615056865,1.91011974705,1.79517293505,3.83880882136,3.83880882136
 12/30  05:00:00,12.4435576288,0.278309359581,0.0,0.193955587101,1.91011974705,1.79517293505,6.32394561785,6.32394561785
 12/30  06:00:00,12.4726930246,0.289248747903,0.0,0.212151594564,1.91011974705,1.79517293505,6.56895042719,6.56895042719
 12/30  07:00:00,26.2501042679,12.5146445762,0.0,1.76416700963,1.91011974705,1.79517293505,198.140691985,198.140691985
 12/30  08:00:00,26.810176321,12.5146445762,0.0,1.3742797139,3.8202394941,3.5903458701,158.253533091,158.253533091
 12/30  09:00:00,31.2413451418,12.5146445762,0.0,1.28207229984,11.4607184823,5.9839097835,149.384015544,149.384015544
 12/30  10:00:00,46.1652055914,12.5146445762,0.0,1.15486839705,22.9214369646,9.5742556536,129.507759423,129.507759423
 12/30  11:00:00,58.692475358,12.5146445762,0.0,1.02463772462,34.3821554469,10.7710376103,111.367814258,111.367814258
 12/30  12:00:00,58.5717910405,12.5146445762,0.0,0.903953407063,34.3821554469,10.7710376103,94.0556069101,94.0556069101
 12/30  13:00:00,58.3950016344,12.5146445762,0.0,0.727164000972,34.3821554469,10.7710376103,85.2538419153,85.2538419153
 12/30  14:00:00,57.960581102,12.5146445762,0.0,0.292743468647,34.3821554469,10.7710376103,77.5795764837,77.5795764837
 12/30  15:00:00,58.1551673446,12.5146445762,0.0,0.487329711165,34.3821554469,10.7710376103,74.4071550428,74.4071550428
 12/30  16:00:00,58.3356430741,12.5146445762,0.0,0.667805440675,34.3821554469,10.7710376103,73.7800157761,73.7800157761
 12/30  17:00:00,58.4165292227,12.5146445762,0.0,0.748691589354,34.3821554469,10.7710376103,76.6176647671,76.6176647671
 12/30  18:00:00,65.4375778272,12.5146445762,0.0,0.881406860428,34.3821554469,10.7710376103,93.3252747114,93.3252747114
 12/30  19:00:00,49.2870197067,12.5146445762,0.0,1.02770396308,19.1011974705,8.3774736969,118.492331935,118.492331935
 12/30  20:00:00,39.2359945433,12.5146445762,0.0,1.01072170127,11.4607184823,5.9839097835,116.509377021,116.509377021
 12/30  21:00:00,39.2303620766,12.5146445762,0.0,1.0050892346,11.4607184823,5.9839097835,115.303626164,115.303626164
 12/30  22:00:00,29.2891111241,12.5146445762,0.0,1.09788118376,3.8202394941,3.5903458701,132.046365392,132.046365392
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,12.0504587385,0.0340142628239,0.0,0.0451517936175,1.91011974705,1.79517293505,0.509690067957,0.509690067957
 12/31  02:00:00,12.1648658969,0.0814979077185,0.0,0.11207530712,1.91011974705,1.79517293505,1.61021536008,1.61021536008
 12/31  03:00:00,12.2643274581,0.137801973976,0.0,0.155232802026,1.91011974705,1.79517293505,2.91579975523,2.91579975523
 12/31  04:00:00,12.3917954973,0.23037827339,0.0,0.190124541801,1.91011974705,1.79517293505,5.16255638992,5.16255638992
 12/31  05:00:00,12.4699054471,0.284312513457,0.0,0.214300251557,1.91011974705,1.79517293505,6.45076688743,6.45076688743
 12/31  06:00:00,12.5375019976,0.334456677825,0.0,0.231752637714,1.91011974705,1.79517293505,7.6572165577,7.6572165577
 12/31  07:00:00,12.5943425727,0.365647162191,0.0,0.257402728376,1.91011974705,1.79517293505,8.38959727569,8.38959727569
 12/31  08:00:00,9.92735592621,0.426058617697,0.0,0.285337959751,1.91011974705,1.79517293505,9.84831361262,9.84831361262
 12/31  09:00:00,21.7850761234,12.5146445762,0.0,1.85984618298,3.8202394941,3.5903458701,209.714038236,209.714038236
 12/31  10:00:00,21.3333995431,12.5146445762,0.0,1.4081696027,3.8202394941,3.5903458701,165.326692269,165.326692269
 12/31  11:00:00,36.2069355849,12.5146445762,0.0,1.23064129215,15.2809579764,7.1806917402,143.30219352,143.30219352
 12/31  12:00:00,36.0628687023,12.5146445762,0.0,1.08657440955,15.2809579764,7.1806917402,131.466675951,131.466675951
 12/31  13:00:00,45.7869425979,12.5146445762,0.0,0.776605403533,22.9214369646,9.5742556536,112.545751346,112.545751346
 12/31  14:00:00,45.6394311876,12.5146445762,0.0,0.629093993249,22.9214369646,9.5742556536,103.451010753,103.451010753
 12/31  15:00:00,45.7670966997,12.5146445762,0.0,0.756759505338,22.9214369646,9.5742556536,99.3093587037,99.3093587037
 12/31  16:00:00,45.8547520377,12.5146445762,0.0,0.844414843303,22.9214369646,9.5742556536,96.7909035715,96.7909035715
 12/31  17:00:00,45.8876819135,12.5146445762,0.0,0.877344719098,22.9214369646,9.5742556536,97.2508933264,97.2508933264
 12/31  18:00:00,42.4808171998,12.5146445762,0.0,0.616189573709,15.2809579764,7.1806917402,130.169525343,130.169525343
 12/31  19:00:00,33.9000970117,12.5146445762,0.0,0.691845620559,7.6404789882,4.7871278268,148.116195781,148.116195781
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,12.0005819975,0.0179564518129,0.0,0.0113328635929,1.91011974705,1.79517293505,0.324968955787,0.324968955787
 12/31  22:00:00,12.2060735196,0.119389745147,0.0,0.11539109235,1.91011974705,1.79517293505,2.48486723013,2.48486723013
 12/31  23:00:00,12.3686683148,0.212322067384,0.0,0.185053565336,1.91011974705,1.79517293505,4.71087744138,4.71087744138
 12/31  24:00:00,12.4825438573,0.286920277841,0.0,0.224330897403,1.91011974705,1.79517293505,6.48236005493,6.48236005493
 01/01  01:00:00,12.7326840375,0.466108265954,0.0,0.295283089408,1.91011974705,1.79517293505,10.8019911635,10.8019911635
 01/01  02:00:00,12.8370086316,0.504516757846,0.0,0.361199191651,1.91011974705,1.79517293505,11.6558543914,11.6558543914
 01/01  03:00:00,12.9322111104,0.591620920332,0.0,0.369297507974,1.91011974705,1.79517293505,13.8353776099,13.8353776099
 01/01  04:00:00,12.7695044119,0.461075677692,0.0,0.337136052084,1.91011974705,1.79517293505,10.6321269166,10.6321269166
 01/01  05:00:00,12.8013705289,0.513519620555,0.0,0.316558226213,1.91011974705,1.79517293505,11.9625970048,11.9625970048
 01/01  06:00:00,12.7365546238,0.445974425281,0.0,0.319287516457,1.91011974705,1.79517293505,10.2877143248,10.2877143248
 01/01  07:00:00,12.8122532177,0.521958686354,0.0,0.31900184924,1.91011974705,1.79517293505,12.183590591,12.183590591
 01/01  08:00:00,9.96014902734,0.429993901109,0.0,0.314195777467,1.91011974705,1.79517293505,9.91714119963,9.91714119963
 01/01  09:00:00,21.75280169,12.5146445762,0.0,1.82757174962,3.8202394941,3.5903458701,211.000829813,211.000829813
 01/01  10:00:00,20.853625507,12.5146445762,0.0,0.928395566615,3.8202394941,3.5903458701,157.492382528,157.492382528
 01/01  11:00:00,35.6446117167,12.5146445762,0.0,0.668317423924,15.2809579764,7.1806917402,127.771537406,127.771537406
 01/01  12:00:00,35.7165310976,12.5146445762,0.0,0.740236804819,15.2809579764,7.1806917402,116.107737218,116.107737218
 01/01  13:00:00,45.7550258314,12.5146445762,0.0,0.744688636997,22.9214369646,9.5742556536,97.2454871618,97.2454871618
 01/01  14:00:00,45.551022813,12.5146445762,0.0,0.540685618598,22.9214369646,9.5742556536,86.4048101499,86.4048101499
 01/01  15:00:00,45.3838034194,12.5146445762,0.0,0.373466225013,22.9214369646,9.5742556536,82.1965076294,82.1965076294
 01/01  16:00:00,45.2285269308,12.5146445762,0.0,0.218189736372,22.9214369646,9.5742556536,81.0302786924,81.0302786924
 01/01  17:00:00,45.5067381904,12.5146445762,0.0,0.496400996058,22.9214369646,9.5742556536,84.5461078687,84.5461078687
 01/01  18:00:00,42.2599842388,12.5146445762,0.0,0.395356612652,15.2809579764,7.1806917402,112.869466613,112.869466613
 01/01  19:00:00,33.7550830116,12.5146445762,0.0,0.546831620454,7.6404789882,4.7871278268,138.396554344,138.396554344
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,12.0215342456,0.0345980958901,0.0,0.0156434676516,1.91011974705,1.79517293505,0.705034627867,0.705034627867
 01/01  22:00:00,12.3527854492,0.235509796411,0.0,0.145982970655,1.91011974705,1.79517293505,5.26577245156,5.26577245156
 01/01  23:00:00,12.5503176716,0.357340679106,0.0,0.2216843104,1.91011974705,1.79517293505,8.1617138375,8.1617138375
 01/01  24:00:00,12.729156521,0.473262128989,0.0,0.284601709868,1.91011974705,1.79517293505,10.941140285,10.941140285
